Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,90.66,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,214.17,148.72
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,328.06,270.02
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,402.75,339.99
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,491.53,418.19
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,562.04,478.35
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,635.05,536.64
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,696.47,583.68
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,758.24,629.74
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,804.08,662.74
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,848.13,693.96
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,890.1,723.18
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,929.99,750.56
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,728.92,599.04
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,471.53,392.84
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,480.99,401.36
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,489.79,407.75
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,495.66,412.19
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,500.97,416.27
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,499.87,415.2
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,498.17,413.78
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,491.3,407.86
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,483.87,401.6
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,470.8,391.59
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,457.25,381.24
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,439.83,367.95
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,421.89,354.2
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,418.55,352.22
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,394.15,333.4
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,365.31,310.21
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,336.24,286.47
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,301.91,257.91
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,268.01,229.01
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,227.47,193.53
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,188.51,158.49
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,144.31,117.98
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,100.78,73.53
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,34.62,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,7.87,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,72.16,46.73
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,130.3,105.8
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,168.21,141.38
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,207.77,177.31
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,243.21,208.73
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,279.48,240.01
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,310.98,266.87
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,325.31,279.17
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,355.35,303.59
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,385.61,327.72
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,309.89,261.97
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,208.42,173.8
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,181.56,150.66
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,174.36,143.87
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,226.01,187.46
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,258.99,215.08
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,300.21,249.46
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,342.08,283.91
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,341.41,283.22
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,340.81,282.79
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,334.66,277.9
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,328.61,273.16
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,686.35,568.67
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,952.18,765.93
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,920.14,739.67
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,895.84,721.7
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,852.04,690.61
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,806.55,658.03
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,753.26,618.23
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,699.36,577.35
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,634.7,528.35
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,571.16,478.66
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,493.45,413.67
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,419.67,349.13
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,326.83,267.78
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,249.77,188.4
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,94.36,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,6.29,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,34.28,18.94
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,74.39,57.65
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,104.75,85.67
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,135.86,113.97
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,163.9,138.91
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,192.67,163.94
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,218.92,186.27
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,245.8,208.71
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,414.22,353.61
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,600.56,506.41
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,600.29,503.58
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,574.18,481.62
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,597.17,498.57
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,619.06,514.29
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,607.71,503.89
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,594.14,491.94
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,551.85,456.06
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,483.98,400.2
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,497.25,411.62
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,509.89,422.3
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,464.38,385.0
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,419.17,347.76
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,500.47,415.81
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,555.15,461.71
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,552.05,460.15
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,546.78,457.09
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,578.25,483.47
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,583.78,489.3
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,534.73,449.36
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,486.56,409.82
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,438.17,370.49
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,390.58,330.76
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,331.42,280.12
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,275.6,230.88
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,210.56,172.6
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,151.92,114.66
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,69.47,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,8.65,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,83.25,53.6
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,166.34,134.62
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,198.44,166.19
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,245.82,209.23
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,287.77,246.18
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,331.31,283.44
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,369.03,314.71
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,407.21,345.62
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,227.08,193.24
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,24.42,15.45
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,27.88,18.45
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,31.35,21.4
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,18.7,10.47
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,6.1,0.0
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,23.69,14.73
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,41.39,29.86
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,178.27,147.23
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,331.23,273.31
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,411.25,338.85
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,467.38,384.93
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,283.83,235.02
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,81.21,63.34
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,126.39,102.08
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,175.5,143.56
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,166.96,136.52
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,158.66,129.77
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,146.98,120.33
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,135.63,111.1
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,121.56,99.23
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,107.92,87.65
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,92.05,74.16
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,76.63,60.89
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,61.53,47.8
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,46.37,34.47
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,32.18,21.84
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,17.57,8.52
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,8.75,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.57,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,6.06,0.0
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,10.63,3.33
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,16.36,8.51
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,22.1,13.68
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,27.47,18.45
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,32.85,23.14
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,38.24,27.84
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,43.65,32.5
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,71.07,56.19
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,101.67,82.36
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,53.71,40.96
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,14.49,6.94
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,27.52,18.19
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,40.6,29.37
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,111.15,90.21
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,193.78,160.32
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,102.12,82.46
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,26.01,16.81
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,60.72,46.76
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,100.2,80.64
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,209.89,175.37
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,313.55,262.81
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,262.68,219.61
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,213.2,177.53
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,105.55,86.17
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,32.11,22.34
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,283.09,244.86
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,525.01,447.6
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,487.06,415.59
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,449.12,384.54
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,405.87,348.94
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,363.08,312.78
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,314.22,269.83
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,267.05,227.13
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,208.69,173.87
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,155.43,121.19
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,72.44,3.04
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.15,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,12.19,2.99
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,21.4,12.41
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,35.63,25.14
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,49.71,37.71
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,64.25,50.6
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,78.81,63.33
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,93.29,75.92
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,108.07,88.65
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,49.97,38.12
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,4.56,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,5.33,0.0
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,6.09,0.0
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,6.48,0.0
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,6.86,0.31
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,288.74,246.87
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,573.16,480.13
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,402.59,338.01
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,207.93,172.41
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,191.45,158.6
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,175.32,144.77
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,198.54,164.95
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,245.03,204.36
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,127.55,104.92
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,26.75,17.6
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,16.4,8.65
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,6.09,0.0
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,82.98,67.43
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,179.62,151.18
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,161.37,135.44
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,129.85,108.38
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,111.23,92.37
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,93.17,76.61
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,73.5,59.09
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,54.31,41.84
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,37.82,27.05
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,20.69,11.46
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,9.9,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,9.44,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,94.15,62.02
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,185.5,151.27
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,251.42,211.38
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,324.58,276.11
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,392.38,334.35
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,465.21,394.93
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,533.66,451.06
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,601.57,504.88
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,723.19,597.32
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,845.57,686.64
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,774.24,631.82
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,672.78,554.97
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,548.51,456.09
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,417.55,348.15
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,537.01,446.49
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,636.26,525.43
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,643.86,529.67
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,650.08,533.64
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,578.53,476.24
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,482.21,399.22
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,613.0,506.7
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,741.73,607.92
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,695.95,572.0
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,649.51,536.58
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,426.13,357.3
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,174.11,144.37
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,131.0,108.03
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,89.9,72.5
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,81.25,65.22
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,72.71,57.95
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,369.52,319.5
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,581.15,491.75
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,502.97,424.63
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,434.61,364.77
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,343.88,285.07
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,262.27,207.61
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,123.73,38.79
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,12.59,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,168.14,114.69
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,319.64,260.5
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,399.61,332.11
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,486.36,405.86
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,557.91,464.52
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,632.44,521.17
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,464.27,388.1
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,218.69,183.32
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,379.04,319.33
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,515.54,428.25
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,584.24,479.75
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,633.13,516.67
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,536.07,438.92
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,432.71,355.35
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,745.85,601.53
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,1013.34,785.44
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,1025.55,788.78
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,1034.36,793.7
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,1034.96,792.12
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,1032.08,788.46
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,1017.77,778.34
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,1000.22,766.37
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,990.88,759.14
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,966.36,741.72
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,758.55,598.18
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,522.92,423.56
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,507.55,415.81
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,490.38,404.21
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,450.95,373.55
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,412.21,343.1
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,371.24,310.74
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,330.81,277.93
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,282.56,237.05
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,236.46,196.91
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,183.08,150.0
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,145.86,113.89
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,61.65,22.0
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.15,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,10.65,2.04
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,18.31,9.94
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,27.53,18.34
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,37.61,27.45
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,48.38,37.01
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,59.19,46.45
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,68.54,54.59
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,77.99,62.73
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,203.37,173.55
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,346.67,295.37
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,251.68,213.08
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,154.51,127.96
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,209.54,174.72
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,248.39,206.97
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,271.29,225.93
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,294.71,245.25
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,232.61,192.78
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,154.0,126.0
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,242.44,201.34
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,314.95,261.63
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,257.12,212.96
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,180.6,148.64
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,179.04,147.67
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,177.65,146.67
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,117.41,95.76
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,62.32,48.46
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,111.25,91.35
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,182.19,152.04
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,165.58,137.9
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,149.45,124.35
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,117.94,97.48
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,100.99,82.83
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,81.05,65.28
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,61.74,48.11
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,44.14,32.44
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,26.16,16.24
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,11.82,0.57
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,84.53,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,205.88,141.17
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,313.22,255.36
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,393.02,328.35
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,479.58,403.45
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,550.46,462.58
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,624.27,519.93
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,684.42,562.98
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,744.95,604.49
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,652.55,532.42
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,507.7,418.19
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,490.61,403.72
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,469.06,384.43
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,404.83,331.63
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,336.55,275.29
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,273.69,224.12
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,189.68,154.4
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,178.85,145.35
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,168.26,136.22
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,105.41,83.95
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,50.67,37.67
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,49.89,37.08
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,49.11,36.45
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,67.91,52.48
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,89.61,70.89
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,127.68,103.46
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,168.59,138.06
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,87.44,69.85
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,20.59,12.27
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,18.67,10.66
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,16.75,9.01
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,14.83,7.38
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,12.92,5.73
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,10.63,3.71
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,8.34,1.67
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,6.06,0.0
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,3.78,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,1.89,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,10.23,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,107.21,71.76
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,193.47,156.39
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,244.55,203.46
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,299.22,251.98
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,347.85,293.55
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,398.27,335.18
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,439.91,367.37
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,481.59,398.37
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,512.34,420.06
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,541.94,440.32
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,602.87,484.92
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,665.16,528.7
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,699.35,550.45
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,732.39,571.28
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,696.96,542.65
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,634.75,496.44
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,619.07,483.41
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,601.67,468.62
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,637.58,497.06
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,672.13,523.79
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,658.7,515.86
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,643.94,507.48
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,612.05,484.99
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,579.68,462.06
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,561.13,450.36
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,541.42,437.4
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,515.18,418.2
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,488.01,398.14
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,453.81,372.16
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,419.57,345.75
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,380.48,315.6
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,341.62,284.75
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,296.9,247.63
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,267.52,221.55
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,215.06,175.84
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,165.97,130.96
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,81.61,45.31
