Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,108.0,16.5,0.9,8.5,27.0,58.75,1.59
2016,2,12,7,30,216.0,33.0,1.0,9.0,54.0,131.79,97.93
2016,2,12,7,45,280.5,49.0,1.1,10.0,92.5,188.92,150.74
2016,2,12,8,0,345.0,65.0,1.2,11.0,131.0,253.57,207.51
2016,2,12,8,15,386.0,79.0,1.2,11.5,172.0,310.51,256.78
2016,2,12,8,30,427.0,93.0,1.2,12.0,213.0,371.44,307.51
2016,2,12,8,45,467.0,101.0,1.25,12.5,253.0,428.63,353.77
2016,2,12,9,0,507.0,109.0,1.3,13.0,293.0,488.84,400.89
2016,2,12,9,15,586.5,105.0,1.3,13.5,342.5,575.73,466.95
2016,2,12,9,30,666.0,101.0,1.3,14.0,392.0,660.51,528.67
2016,2,12,9,45,748.5,97.5,1.35,14.5,451.0,752.07,592.18
2016,2,12,10,0,831.0,94.0,1.4,15.0,510.0,842.67,652.86
2016,2,12,10,15,845.5,96.0,1.4,15.0,542.5,887.11,680.89
2016,2,12,10,30,860.0,98.0,1.4,15.0,575.0,929.41,707.69
2016,2,12,10,45,870.5,99.5,1.4,15.5,600.5,964.97,728.38
2016,2,12,11,0,881.0,101.0,1.4,16.0,626.0,997.69,747.09
2016,2,12,11,15,887.5,102.0,1.4,16.0,643.5,1022.84,762.19
2016,2,12,11,30,894.0,103.0,1.4,16.0,661.0,1044.63,775.26
2016,2,12,11,45,896.0,104.0,1.45,16.5,670.5,1058.39,782.73
2016,2,12,12,0,898.0,105.0,1.5,17.0,680.0,1068.46,788.07
2016,2,12,12,15,898.0,105.0,1.55,17.0,681.0,1071.57,790.64
2016,2,12,12,30,898.0,105.0,1.6,17.0,682.0,1070.9,791.06
2016,2,12,12,45,893.5,105.5,1.7,17.0,674.5,1062.49,787.51
2016,2,12,13,0,889.0,106.0,1.8,17.0,667.0,1050.4,781.74
2016,2,12,13,15,883.0,105.0,1.85,17.0,652.0,1031.45,770.83
2016,2,12,13,30,877.0,104.0,1.9,17.0,637.0,1009.07,757.79
2016,2,12,13,45,867.0,103.0,2.0,17.0,613.5,979.56,740.64
2016,2,12,14,0,857.0,102.0,2.1,17.0,590.0,947.08,721.36
2016,2,12,14,15,843.5,100.0,2.1,16.5,560.0,907.51,697.26
2016,2,12,14,30,830.0,98.0,2.1,16.0,530.0,865.61,671.28
2016,2,12,14,45,812.0,94.5,2.15,16.0,493.5,816.18,638.81
2016,2,12,15,0,794.0,91.0,2.2,16.0,457.0,765.28,604.75
2016,2,12,15,15,767.5,87.5,2.0,15.5,415.0,706.76,563.73
2016,2,12,15,30,741.0,84.0,1.8,15.0,373.0,652.56,524.88
2016,2,12,15,45,707.0,78.5,1.6,14.5,327.0,586.96,475.07
2016,2,12,16,0,673.0,73.0,1.4,14.0,281.0,522.82,424.91
2016,2,12,16,15,618.0,66.5,1.3,13.0,233.0,447.55,365.43
2016,2,12,16,30,563.0,60.0,1.2,12.0,185.0,376.74,307.03
2016,2,12,16,45,481.5,50.5,1.15,11.5,138.5,295.79,237.92
2016,2,12,17,0,400.0,41.0,1.1,11.0,92.0,223.37,173.85
2016,2,12,17,15,254.5,27.5,1.1,10.5,54.5,134.11,91.67
2016,2,12,17,30,109.0,14.0,1.1,10.0,17.0,41.22,0.0
2016,2,12,17,45,54.5,7.0,1.1,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,224.5,14.0,1.15,8.0,36.5,93.04,20.26
2016,2,13,7,30,449.0,28.0,1.3,8.0,73.0,207.18,155.56
2016,2,13,7,45,548.0,35.5,1.5,8.5,121.0,284.72,227.85
2016,2,13,8,0,647.0,43.0,1.7,9.0,169.0,372.83,305.93
2016,2,13,8,15,704.5,48.0,1.85,9.5,219.5,446.36,370.12
2016,2,13,8,30,762.0,53.0,2.0,10.0,270.0,524.63,435.63
2016,2,13,8,45,801.0,56.0,2.15,10.5,319.0,593.12,491.08
2016,2,13,9,0,840.0,59.0,2.3,11.0,368.0,663.48,546.01
2016,2,13,9,15,866.0,61.5,2.35,11.5,413.0,718.34,584.92
2016,2,13,9,30,892.0,64.0,2.4,12.0,458.0,779.18,627.26
2016,2,13,9,45,911.5,66.0,2.45,12.5,498.5,833.62,663.93
2016,2,13,10,0,931.0,68.0,2.5,13.0,539.0,886.69,698.97
2016,2,13,10,15,944.0,69.5,2.5,13.0,572.5,931.67,728.63
2016,2,13,10,30,957.0,71.0,2.5,13.0,606.0,974.19,756.35
2016,2,13,10,45,968.5,71.0,2.55,13.5,632.5,1010.72,778.84
2016,2,13,11,0,980.0,71.0,2.6,14.0,659.0,1044.21,799.18
2016,2,13,11,15,986.0,71.5,2.55,14.0,677.5,1069.66,814.44
2016,2,13,11,30,992.0,72.0,2.5,14.0,696.0,1091.46,827.36
2016,2,13,11,45,996.5,72.0,2.5,14.5,706.5,1107.33,835.52
2016,2,13,12,0,1001.0,72.0,2.5,15.0,717.0,1119.29,841.29
2016,2,13,12,15,1001.5,72.0,2.45,15.0,718.5,1123.15,842.87
2016,2,13,12,30,1002.0,72.0,2.4,15.0,720.0,1122.94,842.05
2016,2,13,12,45,995.0,74.0,2.35,15.5,712.0,1113.53,833.89
2016,2,13,13,0,988.0,76.0,2.3,16.0,704.0,1100.19,823.47
2016,2,13,13,15,983.0,75.5,2.3,16.0,688.0,1081.9,812.25
2016,2,13,13,30,978.0,75.0,2.3,16.0,672.0,1059.89,798.73
2016,2,13,13,45,970.5,73.5,2.3,16.0,648.5,1030.62,780.49
2016,2,13,14,0,963.0,72.0,2.3,16.0,625.0,998.01,760.07
2016,2,13,14,15,951.5,70.5,2.4,15.5,594.0,958.61,737.4
2016,2,13,14,30,940.0,69.0,2.5,15.0,563.0,916.51,712.44
2016,2,13,14,45,922.0,67.5,2.6,15.0,524.5,866.51,680.05
2016,2,13,15,0,904.0,66.0,2.7,15.0,486.0,814.8,645.82
2016,2,13,15,15,881.5,64.0,2.55,14.5,442.5,757.68,606.43
2016,2,13,15,30,859.0,62.0,2.4,14.0,399.0,699.91,565.8
2016,2,13,15,45,824.0,59.0,2.25,14.0,351.0,638.03,519.12
2016,2,13,16,0,789.0,56.0,2.1,14.0,303.0,570.8,465.73
2016,2,13,16,15,740.5,51.5,1.9,13.0,253.0,495.84,405.86
2016,2,13,16,30,692.0,47.0,1.7,12.0,203.0,424.36,346.2
2016,2,13,16,45,612.5,40.5,1.5,11.0,153.5,340.63,274.35
2016,2,13,17,0,533.0,34.0,1.3,10.0,104.0,264.75,206.55
2016,2,13,17,15,381.0,24.0,1.3,9.5,63.0,169.99,118.77
2016,2,13,17,30,229.0,14.0,1.3,9.0,22.0,74.07,0.0
2016,2,13,17,45,114.5,7.0,1.3,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,235.5,13.5,1.8,7.5,38.0,94.67,32.05
2016,2,14,7,30,471.0,27.0,2.1,8.0,76.0,213.66,161.67
2016,2,14,7,45,565.0,33.5,2.4,8.5,123.5,289.02,232.39
2016,2,14,8,0,659.0,40.0,2.7,9.0,171.0,374.41,309.02
2016,2,14,8,15,712.5,44.5,2.85,9.5,220.5,445.65,372.01
2016,2,14,8,30,766.0,49.0,3.0,10.0,270.0,521.27,436.15
2016,2,14,8,45,801.0,51.5,3.15,11.0,317.5,581.26,484.84
2016,2,14,9,0,836.0,54.0,3.3,12.0,365.0,647.41,536.1
2016,2,14,9,15,859.5,56.5,3.6,12.5,409.0,706.36,579.7
2016,2,14,9,30,883.0,59.0,3.9,13.0,453.0,765.03,622.29
2016,2,14,9,45,892.5,63.5,4.25,13.5,490.5,814.18,657.43
2016,2,14,10,0,902.0,68.0,4.6,14.0,528.0,861.2,691.4
2016,2,14,10,15,913.5,69.5,4.7,14.0,560.0,903.89,721.6
2016,2,14,10,30,925.0,71.0,4.8,14.0,592.0,944.14,749.92
2016,2,14,10,45,932.5,72.5,4.95,14.5,617.0,977.93,772.46
2016,2,14,11,0,940.0,74.0,5.1,15.0,642.0,1008.62,792.79
2016,2,14,11,15,734.0,148.5,5.05,15.0,600.0,931.04,735.57
2016,2,14,11,30,528.0,223.0,5.0,15.0,558.0,808.47,643.57
2016,2,14,11,45,741.5,149.5,5.0,15.5,627.0,961.05,755.49
2016,2,14,12,0,955.0,76.0,5.0,16.0,696.0,1076.71,834.32
2016,2,14,12,15,954.5,76.0,4.95,16.0,697.0,1079.39,834.7
2016,2,14,12,30,954.0,76.0,4.9,16.0,698.0,1078.18,833.4
2016,2,14,12,45,952.5,75.0,4.85,16.0,690.5,1070.83,828.05
2016,2,14,13,0,951.0,74.0,4.8,16.0,683.0,1059.65,820.26
2016,2,14,13,15,765.5,135.5,4.7,16.0,618.5,955.58,746.81
2016,2,14,13,30,580.0,197.0,4.6,16.0,554.0,817.83,647.77
2016,2,14,13,45,545.0,200.5,4.6,16.0,526.5,774.97,617.02
2016,2,14,14,0,510.0,204.0,4.6,16.0,499.0,731.27,584.78
2016,2,14,14,15,539.0,183.5,4.45,15.5,481.0,719.24,578.16
2016,2,14,14,30,568.0,163.0,4.3,15.0,463.0,703.23,568.31
2016,2,14,14,45,614.5,138.0,4.15,15.0,442.5,702.2,568.76
2016,2,14,15,0,661.0,113.0,4.0,15.0,422.0,686.9,558.09
2016,2,14,15,15,672.0,98.5,3.7,14.5,389.0,649.6,531.16
2016,2,14,15,30,683.0,84.0,3.4,14.0,356.0,609.11,500.82
2016,2,14,15,45,725.0,69.5,3.15,14.0,327.5,583.18,480.33
2016,2,14,16,0,767.0,55.0,2.9,14.0,299.0,554.94,456.68
2016,2,14,16,15,720.5,51.0,2.65,13.5,250.0,482.88,397.37
2016,2,14,16,30,674.0,47.0,2.4,13.0,201.0,414.11,338.77
2016,2,14,16,45,588.5,41.0,2.2,12.5,152.5,329.27,265.37
2016,2,14,17,0,503.0,35.0,2.0,12.0,104.0,252.93,197.12
2016,2,14,17,15,358.5,25.0,1.95,11.5,63.5,166.6,117.72
2016,2,14,17,30,214.0,15.0,1.9,11.0,23.0,70.33,0.0
2016,2,14,17,45,107.0,7.5,1.9,10.5,11.5,5.9,0.0
2016,2,14,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,14.0,1.55,10.5,41.0,100.78,42.95
2016,2,15,7,30,508.0,28.0,1.8,11.0,82.0,226.95,170.42
2016,2,15,7,45,600.5,34.0,2.1,12.0,131.0,303.36,240.5
2016,2,15,8,0,693.0,40.0,2.4,13.0,180.0,389.47,316.01
2016,2,15,8,15,745.0,44.0,2.5,13.5,230.5,461.18,378.09
2016,2,15,8,30,797.0,48.0,2.6,14.0,281.0,532.45,437.46
2016,2,15,8,45,832.0,50.5,2.75,14.5,330.0,598.59,490.64
2016,2,15,9,0,867.0,53.0,2.9,15.0,379.0,666.3,542.82
2016,2,15,9,15,890.0,55.5,2.95,15.5,424.0,726.38,585.21
2016,2,15,9,30,913.0,58.0,3.0,16.0,469.0,786.03,626.28
2016,2,15,9,45,930.0,59.5,3.1,16.5,508.5,838.73,661.73
2016,2,15,10,0,947.0,61.0,3.2,17.0,548.0,889.81,695.5
2016,2,15,10,15,958.5,62.0,3.1,17.0,581.0,933.43,723.5
2016,2,15,10,30,970.0,63.0,3.0,17.0,614.0,974.46,749.35
2016,2,15,10,45,978.0,64.0,2.95,17.5,640.0,1009.35,769.69
2016,2,15,11,0,986.0,65.0,2.9,18.0,666.0,1040.98,787.66
2016,2,15,11,15,991.5,65.5,2.85,18.0,684.0,1066.08,802.69
2016,2,15,11,30,997.0,66.0,2.8,18.0,702.0,1087.48,815.35
2016,2,15,11,45,999.5,66.5,2.75,18.5,712.0,1102.04,822.05
2016,2,15,12,0,1002.0,67.0,2.7,19.0,722.0,1112.61,826.3
2016,2,15,12,15,1002.5,67.5,2.65,19.0,723.5,1117.09,828.35
2016,2,15,12,30,1003.0,68.0,2.6,19.0,725.0,1117.49,827.99
2016,2,15,12,45,999.0,69.0,2.55,19.0,718.0,1109.85,822.65
2016,2,15,13,0,995.0,70.0,2.5,19.0,711.0,1098.22,814.99
2016,2,15,13,15,990.5,69.5,2.5,19.0,696.0,1080.29,804.03
2016,2,15,13,30,986.0,69.0,2.5,19.0,681.0,1058.58,790.78
2016,2,15,13,45,979.0,68.0,2.5,19.0,657.5,1030.17,773.21
2016,2,15,14,0,972.0,67.0,2.5,19.0,634.0,998.36,753.43
2016,2,15,14,15,962.0,66.0,2.4,18.5,603.5,960.61,730.0
2016,2,15,14,30,952.0,65.0,2.3,18.0,573.0,920.02,704.52
2016,2,15,14,45,937.0,63.5,2.25,18.0,535.5,872.02,672.85
2016,2,15,15,0,922.0,62.0,2.2,18.0,498.0,822.03,639.49
2016,2,15,15,15,902.0,60.0,2.0,17.5,455.0,765.97,601.26
2016,2,15,15,30,882.0,58.0,1.8,17.0,412.0,708.98,561.72
2016,2,15,15,45,851.5,55.5,1.6,16.5,364.0,643.82,514.55
2016,2,15,16,0,821.0,53.0,1.4,16.0,316.0,584.47,468.54
2016,2,15,16,15,776.0,49.0,1.3,15.0,265.5,510.51,411.14
2016,2,15,16,30,731.0,45.0,1.2,14.0,215.0,439.63,353.5
2016,2,15,16,45,656.0,39.5,1.2,13.5,165.0,357.06,283.85
2016,2,15,17,0,581.0,34.0,1.2,13.0,115.0,281.78,217.43
2016,2,15,17,15,439.5,25.0,1.2,12.5,71.5,189.15,133.92
2016,2,15,17,30,298.0,16.0,1.2,12.0,28.0,105.32,0.0
2016,2,15,17,45,149.0,8.0,1.2,11.5,14.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,254.5,14.5,1.15,10.5,43.0,101.58,50.3
2016,2,16,7,30,509.0,29.0,1.3,11.0,86.0,227.44,171.16
2016,2,16,7,45,597.0,35.5,1.5,12.0,135.0,302.56,239.35
2016,2,16,8,0,685.0,42.0,1.7,13.0,184.0,386.93,312.72
2016,2,16,8,15,736.5,46.5,1.75,13.5,234.5,458.62,373.94
2016,2,16,8,30,788.0,51.0,1.8,14.0,285.0,534.41,435.76
2016,2,16,8,45,821.0,54.5,1.85,14.5,333.5,600.98,487.98
2016,2,16,9,0,854.0,58.0,1.9,15.0,382.0,662.8,534.8
2016,2,16,9,15,876.5,60.5,1.9,15.5,427.0,721.94,575.42
2016,2,16,9,30,899.0,63.0,1.9,16.0,472.0,780.63,614.59
2016,2,16,9,45,918.5,63.5,1.95,16.5,511.5,833.58,649.19
2016,2,16,10,0,938.0,64.0,2.0,17.0,551.0,885.12,682.21
2016,2,16,10,15,949.0,65.5,2.05,17.5,583.5,928.66,709.23
2016,2,16,10,30,960.0,67.0,2.1,18.0,616.0,969.59,734.26
2016,2,16,10,45,967.0,68.0,2.15,18.5,641.5,1003.27,754.25
2016,2,16,11,0,974.0,69.0,2.2,19.0,667.0,1033.69,772.07
2016,2,16,11,15,979.0,70.0,2.2,19.0,685.0,1058.7,787.2
2016,2,16,11,30,984.0,71.0,2.2,19.0,703.0,1080.04,800.08
2016,2,16,11,45,986.5,71.5,2.2,19.5,712.5,1094.44,807.06
2016,2,16,12,0,989.0,72.0,2.2,20.0,722.0,1104.9,811.72
2016,2,16,12,15,989.5,72.0,2.1,20.0,723.5,1108.7,812.47
2016,2,16,12,30,990.0,72.0,2.0,20.0,725.0,1108.46,810.84
2016,2,16,12,45,990.0,70.5,1.95,20.5,718.5,1101.79,804.53
2016,2,16,13,0,990.0,69.0,1.9,21.0,712.0,1091.1,795.95
2016,2,16,13,15,986.0,68.5,1.85,21.0,696.5,1073.71,784.85
2016,2,16,13,30,982.0,68.0,1.8,21.0,681.0,1052.52,771.56
2016,2,16,13,45,975.5,67.0,1.75,21.0,658.0,1024.64,754.1
2016,2,16,14,0,969.0,66.0,1.7,21.0,635.0,993.34,734.55
2016,2,16,14,15,959.5,65.0,1.6,20.5,605.0,956.08,711.79
2016,2,16,14,30,950.0,64.0,1.5,20.0,575.0,915.96,687.04
2016,2,16,14,45,936.5,62.0,1.45,20.0,537.5,868.6,656.62
2016,2,16,15,0,923.0,60.0,1.4,20.0,500.0,819.15,624.5
2016,2,16,15,15,903.5,58.0,1.3,19.5,457.5,763.37,588.07
2016,2,16,15,30,884.0,56.0,1.2,19.0,415.0,706.62,550.26
2016,2,16,15,45,857.0,53.0,1.1,18.5,367.5,643.01,505.89
2016,2,16,16,0,830.0,50.0,1.0,18.0,320.0,579.88,458.7
2016,2,16,16,15,787.0,46.5,1.0,17.5,269.5,508.02,403.69
2016,2,16,16,30,744.0,43.0,1.0,17.0,219.0,442.59,350.87
2016,2,16,16,45,674.0,37.5,1.05,16.5,168.5,361.72,283.78
2016,2,16,17,0,604.0,32.0,1.1,16.0,118.0,287.74,219.37
2016,2,16,17,15,302.0,31.0,1.1,15.5,74.0,151.68,107.41
2016,2,16,17,30,0.0,30.0,1.1,15.0,30.0,30.44,0.0
2016,2,16,17,45,0.0,15.0,1.15,14.5,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,213.5,16.5,3.05,11.0,41.0,93.29,50.93
2016,2,17,7,30,427.0,33.0,3.2,11.0,82.0,204.93,155.91
2016,2,17,7,45,513.0,41.5,3.35,11.0,129.0,276.14,221.53
2016,2,17,8,0,599.0,50.0,3.5,11.0,176.0,356.89,293.84
2016,2,17,8,15,652.5,55.5,3.65,11.0,224.5,423.3,353.0
2016,2,17,8,30,706.0,61.0,3.8,11.0,273.0,497.21,416.35
2016,2,17,8,45,438.5,112.5,4.0,11.5,252.0,418.86,351.52
2016,2,17,9,0,171.0,164.0,4.2,12.0,231.0,286.84,239.63
2016,2,17,9,15,190.0,183.5,4.35,12.0,265.0,328.97,274.84
2016,2,17,9,30,209.0,203.0,4.5,12.0,299.0,372.55,310.33
2016,2,17,9,45,237.0,218.0,4.7,12.0,335.5,419.46,348.46
2016,2,17,10,0,265.0,233.0,4.9,12.0,372.0,487.32,402.57
2016,2,17,10,15,422.5,206.5,5.05,12.0,443.5,626.52,515.33
2016,2,17,10,30,580.0,180.0,5.2,12.0,515.0,756.64,618.34
2016,2,17,10,45,546.0,201.0,5.4,12.0,527.0,764.77,622.87
2016,2,17,11,0,512.0,222.0,5.6,12.0,539.0,768.75,624.86
2016,2,17,11,15,482.0,241.0,5.75,12.0,546.0,770.67,625.28
2016,2,17,11,30,452.0,260.0,5.9,12.0,553.0,769.16,623.16
2016,2,17,11,45,338.0,291.5,6.1,12.5,512.5,672.63,545.65
2016,2,17,12,0,224.0,323.0,6.3,13.0,472.0,570.77,462.99
2016,2,17,12,15,185.5,325.0,6.4,13.0,448.5,534.46,433.76
2016,2,17,12,30,147.0,327.0,6.5,13.0,425.0,497.36,403.52
2016,2,17,12,45,294.5,297.0,6.6,13.0,490.5,636.52,517.54
2016,2,17,13,0,442.0,267.0,6.7,13.0,556.0,770.36,624.46
2016,2,17,13,15,345.5,283.0,6.75,13.0,506.0,664.24,540.65
2016,2,17,13,30,249.0,299.0,6.8,13.0,456.0,558.82,456.59
2016,2,17,13,45,215.5,290.5,6.85,13.0,423.0,512.22,419.69
2016,2,17,14,0,182.0,282.0,6.9,13.0,390.0,466.5,383.0
2016,2,17,14,15,180.0,269.0,6.85,12.5,371.0,445.28,367.33
2016,2,17,14,30,178.0,256.0,6.8,12.0,352.0,423.75,351.23
2016,2,17,14,45,89.0,137.0,6.8,12.0,185.0,211.18,175.56
2016,2,17,15,0,0.0,18.0,6.8,12.0,18.0,13.73,6.1
2016,2,17,15,15,0.0,16.5,6.6,11.5,16.5,12.58,5.17
2016,2,17,15,30,0.0,15.0,6.4,11.0,15.0,11.42,4.23
2016,2,17,15,45,0.0,13.0,6.2,11.0,13.0,9.89,2.92
2016,2,17,16,0,0.0,11.0,6.0,11.0,11.0,8.36,1.61
2016,2,17,16,15,0.0,9.0,5.8,10.5,9.0,6.83,0.3
2016,2,17,16,30,0.0,7.0,5.6,10.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.5,5.45,10.0,5.5,4.16,0.0
2016,2,17,17,0,0.0,4.0,5.3,10.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,5.35,10.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,5.4,10.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,5.45,10.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,6,45,5.0,5.0,1.4,7.0,5.0,0.0,0.0
2016,2,18,7,0,10.0,10.0,1.5,7.0,10.0,10.18,0.0
2016,2,18,7,15,130.0,29.0,1.7,7.0,44.0,81.54,49.12
2016,2,18,7,30,250.0,48.0,1.9,7.0,78.0,155.82,121.02
2016,2,18,7,45,355.5,60.0,2.1,7.5,124.5,226.9,184.56
2016,2,18,8,0,461.0,72.0,2.3,8.0,171.0,310.35,257.98
2016,2,18,8,15,526.5,80.5,2.4,8.0,220.0,384.66,322.97
2016,2,18,8,30,592.0,89.0,2.5,8.0,269.0,462.77,389.33
2016,2,18,8,45,643.5,93.0,2.6,8.5,318.0,533.04,446.77
2016,2,18,9,0,695.0,97.0,2.7,9.0,367.0,606.5,504.94
2016,2,18,9,15,546.5,136.5,2.7,9.0,364.0,567.53,471.99
2016,2,18,9,30,398.0,176.0,2.7,9.0,361.0,520.84,432.36
2016,2,18,9,45,609.5,140.5,2.7,9.0,449.5,681.02,560.2
2016,2,18,10,0,821.0,105.0,2.7,9.0,538.0,841.38,678.15
2016,2,18,10,15,522.0,188.5,2.65,9.0,470.0,694.47,563.87
2016,2,18,10,30,223.0,272.0,2.6,9.0,402.0,488.78,399.13
2016,2,18,10,45,130.5,266.0,2.55,9.5,343.0,400.32,326.98
2016,2,18,11,0,38.0,260.0,2.5,10.0,284.0,284.63,231.06
2016,2,18,11,15,134.0,287.0,2.4,10.0,374.0,432.56,351.65
2016,2,18,11,30,230.0,314.0,2.3,10.0,464.0,561.3,451.93
2016,2,18,11,45,232.0,319.0,2.25,10.5,472.0,571.54,457.46
2016,2,18,12,0,234.0,324.0,2.2,11.0,480.0,580.96,463.22
2016,2,18,12,15,354.5,292.5,2.25,11.0,529.5,693.45,550.2
2016,2,18,12,30,475.0,261.0,2.3,11.0,579.0,804.34,632.84
2016,2,18,12,45,328.0,291.5,2.35,11.0,510.0,663.22,526.19
2016,2,18,13,0,181.0,322.0,2.4,11.0,441.0,522.8,418.1
2016,2,18,13,15,90.5,199.0,2.4,11.0,258.5,292.58,238.23
2016,2,18,13,30,0.0,76.0,2.4,11.0,76.0,58.51,43.77
2016,2,18,13,45,20.0,163.0,2.45,11.0,175.5,164.56,133.35
2016,2,18,14,0,40.0,250.0,2.5,11.0,275.0,275.42,224.19
2016,2,18,14,15,466.5,167.0,2.5,11.0,423.0,631.64,515.56
2016,2,18,14,30,893.0,84.0,2.5,11.0,571.0,888.41,705.16
2016,2,18,14,45,874.5,82.0,2.5,11.0,533.5,847.73,674.92
2016,2,18,15,0,856.0,80.0,2.5,11.0,496.0,795.79,639.14
2016,2,18,15,15,661.5,109.0,2.3,10.5,413.5,648.84,530.5
2016,2,18,15,30,467.0,138.0,2.1,10.0,331.0,502.23,415.68
2016,2,18,15,45,605.5,102.5,1.95,10.0,323.0,538.65,446.27
2016,2,18,16,0,744.0,67.0,1.8,10.0,315.0,549.26,453.91
2016,2,18,16,15,694.5,62.0,1.6,9.5,265.0,475.26,392.92
2016,2,18,16,30,645.0,57.0,1.4,9.0,215.0,408.03,335.83
2016,2,18,16,45,568.5,49.5,1.2,8.5,165.5,327.47,266.11
2016,2,18,17,0,492.0,42.0,1.0,8.0,116.0,254.79,201.13
2016,2,18,17,15,352.0,31.0,1.0,7.5,73.5,166.46,123.0
2016,2,18,17,30,212.0,20.0,1.0,7.0,31.0,87.55,23.24
2016,2,18,17,45,106.0,10.0,1.0,7.0,15.5,29.96,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.5,1.4,4.5,7.5,0.0,0.0
2016,2,19,7,0,0.0,15.0,1.5,5.0,15.0,11.8,0.0
2016,2,19,7,15,221.5,25.5,1.5,5.5,53.0,105.7,67.6
2016,2,19,7,30,443.0,36.0,1.5,6.0,91.0,211.89,164.49
2016,2,19,7,45,539.5,43.0,1.5,6.5,140.5,286.82,232.52
2016,2,19,8,0,636.0,50.0,1.5,7.0,190.0,369.52,305.46
2016,2,19,8,15,688.5,55.0,1.55,7.5,240.0,439.96,366.44
2016,2,19,8,30,741.0,60.0,1.6,8.0,290.0,514.58,428.32
2016,2,19,8,45,778.0,63.5,1.65,8.5,338.5,581.56,481.81
2016,2,19,9,0,815.0,67.0,1.7,9.0,387.0,650.25,534.63
2016,2,19,9,15,838.5,70.0,1.75,9.5,431.5,709.87,577.58
2016,2,19,9,30,862.0,73.0,1.8,10.0,476.0,769.16,618.48
2016,2,19,9,45,879.0,75.0,1.85,10.5,515.0,812.98,647.33
2016,2,19,10,0,896.0,77.0,1.9,11.0,554.0,862.85,680.19
2016,2,19,10,15,907.5,78.5,1.95,11.0,586.5,905.45,708.68
2016,2,19,10,30,919.0,80.0,2.0,11.0,619.0,945.59,735.33
2016,2,19,10,45,926.0,81.5,2.1,11.5,644.0,978.8,756.34
2016,2,19,11,0,933.0,83.0,2.2,12.0,669.0,1008.88,775.21
2016,2,19,11,15,938.0,84.0,2.25,12.0,686.5,1033.07,790.98
2016,2,19,11,30,943.0,85.0,2.3,12.0,704.0,1053.74,804.53
2016,2,19,11,45,943.0,86.5,2.35,12.0,713.0,1066.31,812.82
2016,2,19,12,0,943.0,88.0,2.4,12.0,722.0,1075.05,818.81
2016,2,19,12,15,943.0,88.0,2.45,12.0,723.0,1078.13,821.25
2016,2,19,12,30,943.0,88.0,2.5,12.0,724.0,1077.35,821.34
2016,2,19,12,45,935.5,90.5,2.6,12.5,715.5,1068.06,815.0
2016,2,19,13,0,928.0,93.0,2.7,13.0,707.0,1055.03,806.35
2016,2,19,13,15,923.0,92.0,2.75,12.5,692.0,1036.76,796.7
2016,2,19,13,30,918.0,91.0,2.8,12.0,677.0,1014.95,784.71
2016,2,19,13,45,767.5,134.5,2.85,12.0,612.5,920.58,720.54
2016,2,19,14,0,617.0,178.0,2.9,12.0,548.0,806.31,640.85
2016,2,19,14,15,749.5,131.0,2.8,12.0,558.5,856.83,678.92
2016,2,19,14,30,882.0,84.0,2.7,12.0,569.0,877.6,694.01
2016,2,19,14,45,867.0,81.5,2.65,12.0,532.0,839.57,667.61
2016,2,19,15,0,852.0,79.0,2.6,12.0,495.0,790.09,633.2
2016,2,19,15,15,829.5,76.0,2.4,11.5,452.5,732.84,592.77
2016,2,19,15,30,807.0,73.0,2.2,11.0,410.0,675.02,551.24
2016,2,19,15,45,776.0,69.0,2.05,11.0,363.0,610.2,500.9
2016,2,19,16,0,745.0,65.0,1.9,11.0,316.0,546.33,449.78
2016,2,19,16,15,698.0,60.0,1.65,10.0,266.5,473.8,391.21
2016,2,19,16,30,651.0,55.0,1.4,9.0,217.0,407.33,335.24
2016,2,19,16,45,571.5,48.5,1.15,8.5,167.5,326.36,265.1
2016,2,19,17,0,492.0,42.0,0.9,8.0,118.0,253.58,200.09
2016,2,19,17,15,359.0,31.5,0.9,7.5,75.5,168.21,124.75
2016,2,19,17,30,226.0,21.0,0.9,7.0,33.0,92.21,33.69
2016,2,19,17,45,113.0,10.5,0.9,7.0,16.5,31.53,0.0
2016,2,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.5,1.25,4.5,8.5,0.0,0.0
2016,2,20,7,0,0.0,17.0,1.4,5.0,17.0,13.38,0.0
2016,2,20,7,15,226.0,27.5,1.45,5.5,56.0,109.21,72.6
2016,2,20,7,30,452.0,38.0,1.5,6.0,95.0,216.16,168.2
2016,2,20,7,45,543.5,45.5,1.6,6.5,145.0,290.2,235.52
2016,2,20,8,0,635.0,53.0,1.7,7.0,195.0,374.13,309.62
2016,2,20,8,15,688.5,58.5,1.65,7.5,246.0,442.69,368.8
2016,2,20,8,30,742.0,64.0,1.6,8.0,297.0,518.53,431.17
2016,2,20,8,45,780.0,67.0,1.55,8.5,346.5,585.8,484.16
2016,2,20,9,0,818.0,70.0,1.5,9.0,396.0,654.8,536.24
2016,2,20,9,15,842.5,73.0,1.4,9.5,441.0,715.36,578.32
2016,2,20,9,30,867.0,76.0,1.3,10.0,486.0,775.65,617.77
2016,2,20,9,45,887.0,77.5,1.2,10.5,526.0,821.52,645.63
2016,2,20,10,0,907.0,79.0,1.1,11.0,566.0,873.65,677.08
2016,2,20,10,15,919.0,80.5,1.0,11.0,599.0,917.08,702.8
2016,2,20,10,30,931.0,82.0,0.9,11.0,632.0,958.04,726.32
2016,2,20,10,45,940.5,82.5,0.85,11.5,658.0,992.74,744.94
2016,2,20,11,0,950.0,83.0,0.8,12.0,684.0,1024.36,761.34
2016,2,20,11,15,955.5,84.0,0.75,12.0,702.0,1049.37,774.77
2016,2,20,11,30,961.0,85.0,0.7,12.0,720.0,1070.79,785.98
2016,2,20,11,45,964.0,85.0,0.65,12.5,729.5,1084.79,791.14
2016,2,20,12,0,967.0,85.0,0.6,13.0,739.0,1094.92,794.1
2016,2,20,12,15,967.0,85.0,0.55,13.0,740.0,1098.06,794.37
2016,2,20,12,30,967.0,85.0,0.5,13.0,741.0,1097.23,792.48
2016,2,20,12,45,961.0,86.0,0.45,13.5,732.5,1087.54,783.95
2016,2,20,13,0,955.0,87.0,0.4,14.0,724.0,1074.0,773.43
2016,2,20,13,15,950.0,86.5,0.45,14.0,708.5,1055.94,764.36
2016,2,20,13,30,945.0,86.0,0.5,14.0,693.0,1034.22,753.15
2016,2,20,13,45,932.5,87.0,0.55,14.0,668.5,1003.61,736.35
2016,2,20,14,0,920.0,88.0,0.6,14.0,644.0,969.98,717.6
2016,2,20,14,15,909.0,86.0,0.7,13.5,613.0,931.39,697.77
2016,2,20,14,30,898.0,84.0,0.8,13.0,582.0,890.18,675.64
2016,2,20,14,45,879.0,83.0,0.95,13.0,544.0,849.96,653.16
2016,2,20,15,0,860.0,82.0,1.1,13.0,506.0,798.54,621.98
2016,2,20,15,15,834.0,73.0,1.1,12.5,455.5,731.25,577.62
2016,2,20,15,30,808.0,64.0,1.1,12.0,405.0,663.64,531.85
2016,2,20,15,45,767.0,66.0,1.1,12.0,360.0,599.42,484.34
2016,2,20,16,0,726.0,68.0,1.1,12.0,315.0,536.58,435.76
2016,2,20,16,15,702.5,61.5,1.05,11.0,270.5,476.46,388.76
2016,2,20,16,30,679.0,55.0,1.0,10.0,226.0,417.28,340.09
2016,2,20,16,45,614.0,47.5,0.95,9.5,176.5,340.02,274.13
2016,2,20,17,0,549.0,40.0,0.9,9.0,127.0,272.09,213.53
2016,2,20,17,15,420.0,30.0,0.9,8.5,82.0,185.42,137.15
2016,2,20,17,30,291.0,20.0,0.9,8.0,37.0,108.55,47.81
2016,2,20,17,45,145.5,10.0,0.95,7.5,18.5,37.47,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,108.5,6.5,1.0,4.5,10.0,0.0,0.0
2016,2,21,7,0,217.0,13.0,1.0,5.0,20.0,59.36,0.0
2016,2,21,7,15,372.5,24.0,1.15,5.5,62.0,145.82,98.96
2016,2,21,7,30,528.0,35.0,1.3,6.0,104.0,235.81,182.97
2016,2,21,7,45,610.0,41.5,1.5,6.5,155.0,309.69,250.73
2016,2,21,8,0,692.0,48.0,1.7,7.0,206.0,391.97,323.83
2016,2,21,8,15,741.5,53.0,1.8,7.5,258.0,463.71,386.01
2016,2,21,8,30,791.0,58.0,1.9,8.0,310.0,539.31,448.81
2016,2,21,8,45,824.5,61.0,2.05,9.0,359.5,605.99,501.66
2016,2,21,9,0,858.0,64.0,2.2,10.0,409.0,673.93,553.48
2016,2,21,9,15,880.0,66.5,2.2,10.0,454.5,727.12,592.09
2016,2,21,9,30,902.0,69.0,2.2,10.0,500.0,785.69,633.34
2016,2,21,9,45,918.5,71.0,2.25,10.5,540.0,838.31,668.62
2016,2,21,10,0,935.0,73.0,2.3,11.0,580.0,889.26,702.13
2016,2,21,10,15,946.5,74.5,2.3,11.5,613.0,933.21,729.72
2016,2,21,10,30,958.0,76.0,2.3,12.0,646.0,974.55,755.19
2016,2,21,10,45,965.5,77.0,2.35,12.5,672.0,1008.69,776.03
2016,2,21,11,0,973.0,78.0,2.4,13.0,698.0,1039.56,794.62
2016,2,21,11,15,978.0,79.0,2.4,13.0,716.0,1064.52,810.14
2016,2,21,11,30,983.0,80.0,2.4,13.0,734.0,1085.79,823.33
2016,2,21,11,45,984.5,80.5,2.45,13.0,743.5,1099.1,832.02
2016,2,21,12,0,986.0,81.0,2.5,13.0,753.0,1108.43,838.35
2016,2,21,12,15,986.5,81.0,2.5,13.0,754.0,1112.12,840.52
2016,2,21,12,30,987.0,81.0,2.5,13.0,755.0,1111.75,840.28
2016,2,21,12,45,985.0,81.0,2.55,13.5,748.0,1104.78,834.98
2016,2,21,13,0,983.0,81.0,2.6,14.0,741.0,1093.82,827.27
2016,2,21,13,15,978.5,80.5,2.65,14.0,725.5,1075.84,816.59
2016,2,21,13,30,974.0,80.0,2.7,14.0,710.0,1054.09,803.53
2016,2,21,13,45,966.5,79.0,2.75,14.0,686.0,1025.22,785.71
2016,2,21,14,0,959.0,78.0,2.8,14.0,662.0,992.98,765.59
2016,2,21,14,15,948.5,76.5,2.85,13.5,631.0,954.27,742.25
2016,2,21,14,30,938.0,75.0,2.9,13.0,600.0,912.76,716.65
2016,2,21,14,45,921.5,74.0,2.95,13.0,561.5,864.32,684.4
2016,2,21,15,0,905.0,73.0,3.0,13.0,523.0,814.03,650.35
2016,2,21,15,15,884.5,70.5,2.8,12.5,479.5,757.43,610.73
2016,2,21,15,30,864.0,68.0,2.6,12.0,436.0,706.33,574.62
2016,2,21,15,45,833.0,65.0,2.45,12.0,387.5,640.03,523.58
2016,2,21,16,0,802.0,62.0,2.3,12.0,339.0,574.53,471.36
2016,2,21,16,15,758.5,57.5,2.05,11.0,287.5,501.64,412.8
2016,2,21,16,30,715.0,53.0,1.8,10.0,236.0,431.68,354.26
2016,2,21,16,45,645.5,46.5,1.55,9.5,184.5,351.56,284.78
2016,2,21,17,0,576.0,40.0,1.3,9.0,133.0,278.2,218.92
2016,2,21,17,15,449.5,30.5,1.3,8.5,87.0,194.18,144.28
2016,2,21,17,30,323.0,21.0,1.3,8.0,41.0,117.66,58.64
2016,2,21,17,45,161.5,10.5,1.35,7.5,20.5,40.71,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,12.0,1.5,5.5,12.0,0.0,0.0
2016,2,22,7,0,0.0,24.0,1.6,6.0,24.0,18.88,0.0
2016,2,22,7,15,278.5,29.0,1.8,6.5,67.0,126.42,87.93
