Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,557.0,34.0,2.0,7.0,110.0,244.42,189.75
2016,2,22,7,45,635.5,40.5,2.25,7.5,161.5,318.28,257.71
2016,2,22,8,0,714.0,47.0,2.5,8.0,213.0,400.25,330.89
2016,2,22,8,15,762.0,51.5,2.6,8.5,265.5,471.78,393.22
2016,2,22,8,30,810.0,56.0,2.7,9.0,318.0,546.98,456.06
2016,2,22,8,45,841.0,59.5,2.8,10.0,368.0,613.59,508.87
2016,2,22,9,0,872.0,63.0,2.9,11.0,418.0,675.31,556.04
2016,2,22,9,15,894.0,65.5,3.05,11.5,463.5,735.08,599.51
2016,2,22,9,30,916.0,68.0,3.2,12.0,509.0,794.28,641.21
2016,2,22,9,45,931.5,70.0,3.35,12.5,549.0,846.67,677.19
2016,2,22,10,0,947.0,72.0,3.5,13.0,589.0,897.27,711.42
2016,2,22,10,15,958.0,73.0,3.5,13.5,622.5,940.59,739.07
2016,2,22,10,30,969.0,74.0,3.5,14.0,656.0,981.23,764.54
2016,2,22,10,45,976.0,75.5,3.55,14.5,681.5,1015.79,785.93
2016,2,22,11,0,983.0,77.0,3.6,15.0,707.0,1047.02,804.96
2016,2,22,11,15,987.5,77.5,3.6,15.0,725.0,1071.07,820.2
2016,2,22,11,30,992.0,78.0,3.6,15.0,743.0,1091.36,833.04
2016,2,22,11,45,993.5,78.5,3.6,15.0,752.5,1104.75,841.37
2016,2,22,12,0,995.0,79.0,3.6,15.0,762.0,1114.13,847.21
2016,2,22,12,15,995.0,79.0,3.6,15.0,763.0,1117.3,849.1
2016,2,22,12,30,995.0,79.0,3.6,15.0,764.0,1116.38,848.49
2016,2,22,12,45,988.0,81.0,3.65,15.5,755.0,1106.69,841.07
2016,2,22,13,0,981.0,83.0,3.7,16.0,746.0,1093.03,831.22
2016,2,22,13,15,976.5,82.5,3.65,16.0,730.0,1075.04,819.37
2016,2,22,13,30,972.0,82.0,3.6,16.0,714.0,1053.27,805.12
2016,2,22,13,45,965.0,80.5,3.6,16.0,690.5,1024.27,786.45
2016,2,22,14,0,958.0,79.0,3.6,16.0,667.0,991.89,765.49
2016,2,22,14,15,947.5,77.5,3.55,15.5,635.5,953.16,741.12
2016,2,22,14,30,937.0,76.0,3.5,15.0,604.0,911.63,714.59
2016,2,22,14,45,922.5,74.0,3.45,15.0,566.0,863.64,681.86
2016,2,22,15,0,908.0,72.0,3.4,15.0,528.0,813.65,647.37
2016,2,22,15,15,888.0,70.0,3.1,14.5,484.5,757.85,608.02
2016,2,22,15,30,868.0,68.0,2.8,14.0,441.0,707.47,572.15
2016,2,22,15,45,839.0,64.5,2.5,13.5,392.5,641.69,522.0
2016,2,22,16,0,810.0,61.0,2.2,13.0,344.0,576.55,470.56
2016,2,22,16,15,768.0,57.0,1.95,12.0,292.5,504.67,413.1
2016,2,22,16,30,726.0,53.0,1.7,11.0,241.0,435.54,355.52
2016,2,22,16,45,658.5,47.0,1.5,10.5,189.5,356.27,287.22
2016,2,22,17,0,591.0,41.0,1.3,10.0,138.0,283.46,222.17
2016,2,22,17,15,468.0,31.5,1.3,9.5,91.0,196.84,145.79
2016,2,22,17,30,345.0,22.0,1.3,9.0,44.0,124.01,66.9
2016,2,22,17,45,172.5,11.0,1.3,8.5,22.0,42.87,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.55,9.5,8.5,6.69,0.0
2016,2,23,7,0,0.0,17.0,0.5,10.0,17.0,13.67,0.0
2016,2,23,7,15,89.0,34.5,0.45,10.0,47.0,69.33,47.84
2016,2,23,7,30,178.0,52.0,0.4,10.0,77.0,123.18,94.99
2016,2,23,7,45,212.0,70.5,0.35,10.5,112.0,166.61,133.55
2016,2,23,8,0,246.0,89.0,0.3,11.0,147.0,213.92,174.42
2016,2,23,8,15,259.5,108.5,0.4,11.5,182.5,255.39,209.66
2016,2,23,8,30,273.0,128.0,0.5,12.0,218.0,298.04,244.76
2016,2,23,8,45,281.0,147.5,0.65,12.5,252.0,338.29,277.06
2016,2,23,9,0,289.0,167.0,0.8,13.0,286.0,378.88,308.79
2016,2,23,9,15,500.0,135.5,0.85,13.5,368.0,528.23,425.66
2016,2,23,9,30,711.0,104.0,0.9,14.0,450.0,688.76,543.77
2016,2,23,9,45,837.0,89.5,1.0,14.5,527.5,800.65,619.45
2016,2,23,10,0,963.0,75.0,1.1,15.0,605.0,913.43,693.62
2016,2,23,10,15,973.5,76.5,1.1,15.5,638.5,957.47,718.46
2016,2,23,10,30,984.0,78.0,1.1,16.0,672.0,998.73,742.05
2016,2,23,10,45,991.5,78.5,1.15,16.5,698.5,1032.96,761.85
2016,2,23,11,0,999.0,79.0,1.2,17.0,725.0,1063.81,779.5
2016,2,23,11,15,1003.0,80.0,1.15,17.0,743.0,1088.27,792.55
2016,2,23,11,30,1007.0,81.0,1.1,17.0,761.0,1108.88,803.27
2016,2,23,11,45,1009.0,81.0,1.1,17.5,770.5,1122.32,809.25
2016,2,23,12,0,1011.0,81.0,1.1,18.0,780.0,1131.68,812.96
2016,2,23,12,15,1010.5,81.0,1.0,18.0,780.5,1134.37,811.96
2016,2,23,12,30,1010.0,81.0,0.9,18.0,781.0,1132.88,808.6
2016,2,23,12,45,1009.0,80.0,0.85,18.0,773.0,1125.54,803.12
2016,2,23,13,0,1008.0,79.0,0.8,18.0,765.0,1114.07,795.39
2016,2,23,13,15,1003.0,78.5,0.75,18.0,748.5,1095.17,783.36
2016,2,23,13,30,998.0,78.0,0.7,18.0,732.0,1072.41,769.21
2016,2,23,13,45,991.0,77.0,0.65,18.0,707.5,1043.41,751.36
2016,2,23,14,0,984.0,76.0,0.6,18.0,683.0,1010.92,731.49
2016,2,23,14,15,973.5,74.5,0.5,17.5,651.0,971.39,707.39
2016,2,23,14,30,963.0,73.0,0.4,17.0,619.0,928.96,681.46
2016,2,23,14,45,946.5,71.5,0.35,17.0,580.0,878.93,650.27
2016,2,23,15,0,930.0,70.0,0.3,17.0,541.0,826.98,617.57
2016,2,23,15,15,910.0,68.0,0.3,16.5,496.0,770.21,583.09
2016,2,23,15,30,890.0,66.0,0.3,16.0,451.0,712.47,547.02
2016,2,23,15,45,858.5,63.0,0.3,15.5,401.5,650.9,505.28
2016,2,23,16,0,827.0,60.0,0.3,15.0,352.0,583.87,457.32
2016,2,23,16,15,784.5,56.0,0.4,14.0,299.5,510.88,404.49
2016,2,23,16,30,742.0,52.0,0.5,13.0,247.0,440.69,350.51
2016,2,23,16,45,670.0,46.5,0.6,12.5,194.5,359.23,284.01
2016,2,23,17,0,598.0,41.0,0.7,12.0,142.0,284.71,220.05
2016,2,23,17,15,476.5,32.0,0.75,11.5,94.5,198.81,145.77
2016,2,23,17,30,355.0,23.0,0.8,11.0,47.0,127.14,72.03
2016,2,23,17,45,177.5,11.5,0.85,10.5,23.5,43.79,0.0
2016,2,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,103.0,8.5,1.05,7.5,13.0,23.65,0.0
2016,2,24,7,0,206.0,17.0,1.0,8.0,26.0,70.88,0.0
2016,2,24,7,15,349.0,28.5,1.2,8.5,68.5,144.87,102.22
2016,2,24,7,30,492.0,40.0,1.4,9.0,111.0,228.86,176.96
2016,2,24,7,45,573.0,47.5,1.6,10.0,162.0,300.69,241.2
2016,2,24,8,0,654.0,55.0,1.8,11.0,213.0,381.23,310.97
2016,2,24,8,15,704.0,60.0,1.8,11.5,264.5,448.9,368.47
2016,2,24,8,30,754.0,65.0,1.8,12.0,316.0,522.9,428.58
2016,2,24,8,45,789.0,68.5,1.8,12.5,365.5,589.38,480.49
2016,2,24,9,0,824.0,72.0,1.8,13.0,415.0,657.32,531.51
2016,2,24,9,15,846.5,75.0,1.9,13.5,460.0,716.74,574.31
2016,2,24,9,30,869.0,78.0,2.0,14.0,505.0,775.68,614.7
2016,2,24,9,45,886.5,80.0,2.15,15.0,545.0,820.27,643.33
2016,2,24,10,0,904.0,82.0,2.3,16.0,585.0,870.87,675.84
2016,2,24,10,15,915.5,83.5,2.25,16.0,617.5,913.76,703.2
2016,2,24,10,30,927.0,85.0,2.2,16.0,650.0,954.14,728.55
2016,2,24,10,45,934.5,86.5,2.2,16.5,675.5,988.01,748.42
2016,2,24,11,0,942.0,88.0,2.2,17.0,701.0,1018.7,766.09
2016,2,24,11,15,947.0,89.0,2.15,17.0,719.0,1043.0,780.32
2016,2,24,11,30,952.0,90.0,2.1,17.0,737.0,1063.71,792.27
2016,2,24,11,45,953.0,91.0,2.05,17.5,746.0,1076.67,797.76
2016,2,24,12,0,954.0,92.0,2.0,18.0,755.0,1085.75,800.93
2016,2,24,12,15,954.0,92.0,1.9,18.0,756.0,1088.73,801.11
2016,2,24,12,30,954.0,92.0,1.8,18.0,757.0,1087.77,798.94
2016,2,24,12,45,959.5,88.5,1.75,18.0,751.5,1084.34,796.19
2016,2,24,13,0,965.0,85.0,1.7,18.0,746.0,1076.86,791.04
2016,2,24,13,15,960.5,84.0,1.65,17.5,730.5,1058.39,780.55
2016,2,24,13,30,956.0,83.0,1.6,17.0,715.0,1036.2,767.88
2016,2,24,13,45,949.5,82.0,1.55,17.0,691.5,1008.52,750.3
2016,2,24,14,0,943.0,81.0,1.5,17.0,668.0,977.48,730.64
2016,2,24,14,15,933.0,79.5,1.45,17.0,636.5,939.53,706.42
2016,2,24,14,30,923.0,78.0,1.4,17.0,605.0,898.81,680.31
2016,2,24,14,45,909.5,75.5,1.4,17.0,567.5,851.46,650.19
2016,2,24,15,0,896.0,73.0,1.4,17.0,530.0,802.08,618.29
2016,2,24,15,15,875.5,70.5,1.3,16.5,486.0,745.74,580.95
2016,2,24,15,30,855.0,68.0,1.2,16.0,442.0,694.84,546.86
2016,2,24,15,45,828.0,64.5,1.2,15.5,394.0,630.97,501.31
2016,2,24,16,0,801.0,61.0,1.2,15.0,346.0,567.57,454.22
2016,2,24,16,15,758.5,56.5,1.15,14.0,295.0,495.41,398.77
2016,2,24,16,30,716.0,52.0,1.1,13.0,244.0,426.14,343.03
2016,2,24,16,45,649.5,46.5,1.05,12.0,192.5,348.67,278.29
2016,2,24,17,0,583.0,41.0,1.0,11.0,141.0,277.61,216.27
2016,2,24,17,15,466.5,31.5,1.0,10.5,94.5,194.05,143.29
2016,2,24,17,30,350.0,22.0,1.0,10.0,48.0,122.25,72.25
2016,2,24,17,45,175.0,11.0,1.05,9.5,24.0,42.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,114.0,9.0,0.65,9.5,14.5,25.65,0.0
2016,2,25,7,0,228.0,18.0,0.6,10.0,29.0,76.94,10.7
2016,2,25,7,15,365.0,28.5,0.65,10.5,71.5,148.67,104.73
2016,2,25,7,30,502.0,39.0,0.7,11.0,114.0,230.46,176.23
2016,2,25,7,45,576.0,46.5,0.8,11.5,164.0,299.9,237.78
2016,2,25,8,0,650.0,54.0,0.9,12.0,214.0,375.18,302.5
2016,2,25,8,15,698.5,59.5,0.85,12.5,265.5,444.67,359.83
2016,2,25,8,30,747.0,65.0,0.8,13.0,317.0,517.98,417.42
2016,2,25,8,45,776.5,69.5,0.8,13.5,365.0,581.73,465.63
2016,2,25,9,0,806.0,74.0,0.8,14.0,413.0,646.47,512.64
2016,2,25,9,15,829.0,77.0,0.75,14.5,458.0,705.44,552.48
2016,2,25,9,30,852.0,80.0,0.7,15.0,503.0,764.01,589.42
2016,2,25,9,45,867.5,83.0,0.7,15.5,542.0,815.8,621.42
2016,2,25,10,0,883.0,86.0,0.7,16.0,581.0,856.78,645.56
2016,2,25,10,15,895.0,87.5,0.65,16.0,613.5,899.4,670.8
2016,2,25,10,30,907.0,89.0,0.6,16.0,646.0,939.59,693.99
2016,2,25,10,45,915.5,90.0,0.6,16.5,671.5,973.26,712.49
2016,2,25,11,0,924.0,91.0,0.6,17.0,697.0,1003.87,728.98
2016,2,25,11,15,929.0,92.0,0.55,17.0,714.5,1027.79,741.42
2016,2,25,11,30,934.0,93.0,0.5,17.0,732.0,1048.19,751.76
2016,2,25,11,45,937.5,93.0,0.45,17.5,741.5,1062.27,756.88
2016,2,25,12,0,941.0,93.0,0.4,18.0,751.0,1072.57,759.89
2016,2,25,12,15,941.0,93.0,0.35,18.0,752.0,1075.47,760.05
2016,2,25,12,30,941.0,93.0,0.3,18.0,753.0,1074.48,758.19
2016,2,25,12,45,940.5,92.0,0.3,18.5,746.0,1067.94,753.05
2016,2,25,13,0,940.0,91.0,0.3,19.0,739.0,1057.53,745.86
2016,2,25,13,15,935.0,90.0,0.25,19.0,723.0,1038.87,734.12
2016,2,25,13,30,930.0,89.0,0.2,19.0,707.0,1016.59,720.52
2016,2,25,13,45,922.0,88.0,0.2,19.0,683.5,988.0,704.23
2016,2,25,14,0,914.0,87.0,0.2,19.0,660.0,956.21,686.05
2016,2,25,14,15,903.0,85.5,0.2,18.5,629.0,918.15,665.11
2016,2,25,14,30,892.0,84.0,0.2,18.0,598.0,877.48,642.31
2016,2,25,14,45,874.0,83.0,0.2,18.0,560.0,829.24,613.05
2016,2,25,15,0,856.0,82.0,0.2,18.0,522.0,787.35,587.66
2016,2,25,15,15,834.5,79.0,0.25,17.5,478.5,730.49,553.38
2016,2,25,15,30,813.0,76.0,0.3,17.0,435.0,672.96,517.37
2016,2,25,15,45,779.0,73.5,0.35,17.0,387.0,607.5,471.8
2016,2,25,16,0,745.0,71.0,0.4,17.0,339.0,543.2,425.26
2016,2,25,16,15,700.5,65.5,0.5,16.0,288.5,471.61,373.05
2016,2,25,16,30,656.0,60.0,0.6,15.0,238.0,405.55,322.03
2016,2,25,16,45,591.0,53.0,0.7,14.0,188.0,330.55,261.18
2016,2,25,17,0,526.0,46.0,0.8,13.0,138.0,262.13,202.83
2016,2,25,17,15,410.5,35.5,0.8,12.5,92.5,181.49,133.49
2016,2,25,17,30,295.0,25.0,0.8,12.0,47.0,112.98,68.84
2016,2,25,17,45,147.5,12.5,0.85,12.0,23.5,37.91,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,109.5,9.5,0.5,9.5,15.5,25.13,0.0
2016,2,26,7,0,219.0,19.0,0.6,10.0,31.0,76.12,21.65
2016,2,26,7,15,351.0,30.5,0.75,10.5,74.0,145.92,103.69
2016,2,26,7,30,483.0,42.0,0.9,11.0,117.0,226.13,173.59
2016,2,26,7,45,556.0,50.5,1.1,11.5,166.5,295.2,234.99
2016,2,26,8,0,629.0,59.0,1.3,12.0,216.0,372.12,301.41
2016,2,26,8,15,555.5,81.5,1.3,12.5,242.5,394.97,322.48
2016,2,26,8,30,482.0,104.0,1.3,13.0,269.0,402.52,329.62
2016,2,26,8,45,632.5,92.5,1.3,13.5,341.5,518.65,421.37
2016,2,26,9,0,783.0,81.0,1.3,14.0,414.0,637.7,511.11
2016,2,26,9,15,668.0,117.5,1.4,14.5,422.5,636.21,507.05
2016,2,26,9,30,553.0,154.0,1.5,15.0,431.0,609.59,485.18
2016,2,26,9,45,605.5,151.0,1.6,15.5,476.0,681.8,538.15
2016,2,26,10,0,658.0,148.0,1.7,16.0,521.0,748.55,585.1
2016,2,26,10,15,769.5,123.5,1.8,16.0,583.0,844.16,651.34
2016,2,26,10,30,881.0,99.0,1.9,16.0,645.0,937.23,713.98
2016,2,26,10,45,886.5,102.0,2.0,16.0,669.5,970.37,735.3
2016,2,26,11,0,892.0,105.0,2.1,16.0,694.0,1000.33,755.2
2016,2,26,11,15,897.5,106.0,2.1,16.0,711.5,1011.74,761.63
2016,2,26,11,30,903.0,107.0,2.1,16.0,729.0,1032.12,774.34
2016,2,26,11,45,903.5,108.5,2.15,16.0,738.0,1044.49,782.42
2016,2,26,12,0,904.0,110.0,2.2,16.0,747.0,1053.16,788.32
2016,2,26,12,15,762.0,169.0,2.2,16.0,706.5,1000.22,753.02
2016,2,26,12,30,620.0,228.0,2.2,16.0,666.0,914.76,695.35
2016,2,26,12,45,576.5,239.0,2.2,16.0,643.0,872.42,666.57
2016,2,26,13,0,533.0,250.0,2.2,16.0,620.0,834.44,639.94
2016,2,26,13,15,474.5,267.0,2.25,16.0,591.0,785.99,605.66
2016,2,26,13,30,416.0,284.0,2.3,16.0,562.0,716.43,556.39
2016,2,26,13,45,415.5,272.0,2.35,16.0,542.0,693.17,541.29
2016,2,26,14,0,415.0,260.0,2.4,16.0,522.0,668.32,524.52
2016,2,26,14,15,519.0,212.5,2.45,15.5,524.5,718.28,565.5
2016,2,26,14,30,623.0,165.0,2.5,15.0,527.0,747.5,590.92
2016,2,26,14,45,530.5,179.5,2.55,15.0,474.0,653.46,521.11
2016,2,26,15,0,438.0,194.0,2.6,15.0,421.0,572.65,460.17
2016,2,26,15,15,420.5,179.5,2.55,14.5,383.0,523.78,424.48
2016,2,26,15,30,403.0,165.0,2.5,14.0,345.0,475.23,387.98
2016,2,26,15,45,446.0,138.0,2.5,14.0,317.0,453.75,372.2
2016,2,26,16,0,489.0,111.0,2.5,14.0,289.0,426.58,350.84
2016,2,26,16,15,443.0,102.0,2.2,13.0,245.5,364.45,300.25
2016,2,26,16,30,397.0,93.0,1.9,12.0,202.0,306.49,251.79
2016,2,26,16,45,445.5,71.0,1.65,11.5,170.0,280.2,226.94
2016,2,26,17,0,494.0,49.0,1.4,11.0,138.0,251.66,197.63
2016,2,26,17,15,378.0,38.0,1.35,10.5,93.0,172.45,128.55
2016,2,26,17,30,262.0,27.0,1.3,10.0,48.0,106.17,67.13
2016,2,26,17,45,131.0,13.5,1.3,9.5,24.0,35.2,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,126.0,10.0,1.0,7.5,17.5,27.98,0.0
2016,2,27,7,0,252.0,20.0,1.1,8.0,35.0,84.61,33.49
2016,2,27,7,15,381.5,30.5,1.05,8.5,78.5,153.8,110.67
2016,2,27,7,30,511.0,41.0,1.0,9.0,122.0,233.91,180.96
2016,2,27,7,45,595.0,46.5,0.95,9.5,174.0,303.87,243.04
2016,2,27,8,0,679.0,52.0,0.9,10.0,226.0,384.87,312.19
2016,2,27,8,15,724.5,56.5,0.85,10.5,277.0,453.16,368.78
2016,2,27,8,30,770.0,61.0,0.8,11.0,328.0,524.9,425.43
2016,2,27,8,45,804.5,63.5,0.8,11.5,377.5,590.52,475.37
2016,2,27,9,0,839.0,66.0,0.8,12.0,427.0,657.53,524.31
2016,2,27,9,15,860.0,68.5,0.85,12.5,471.5,709.28,560.04
2016,2,27,9,30,881.0,71.0,0.9,13.0,516.0,766.21,597.76
2016,2,27,9,45,894.0,73.5,1.0,13.5,554.5,815.75,630.24
2016,2,27,10,0,907.0,76.0,1.1,14.0,593.0,863.38,661.06
2016,2,27,10,15,917.5,77.5,1.15,14.5,625.5,905.46,687.0
2016,2,27,10,30,928.0,79.0,1.2,15.0,658.0,944.93,710.99
2016,2,27,10,45,933.5,81.0,1.3,15.5,683.0,977.49,731.11
2016,2,27,11,0,939.0,83.0,1.4,16.0,708.0,1006.75,749.11
2016,2,27,11,15,944.0,83.5,1.45,16.0,725.5,1030.32,764.04
2016,2,27,11,30,949.0,84.0,1.5,16.0,743.0,1050.3,776.82
2016,2,27,11,45,951.0,84.5,1.6,16.0,752.0,1063.55,786.29
2016,2,27,12,0,953.0,85.0,1.7,16.0,761.0,1072.93,793.5
2016,2,27,12,15,953.5,85.0,1.8,16.0,762.0,1076.3,797.01
2016,2,27,12,30,954.0,85.0,1.9,16.0,763.0,1075.71,798.17
2016,2,27,12,45,950.0,86.0,2.0,16.5,755.5,1067.81,793.24
2016,2,27,13,0,946.0,87.0,2.1,17.0,748.0,1056.05,785.97
2016,2,27,13,15,942.0,86.5,2.15,17.0,732.5,1038.77,776.01
2016,2,27,13,30,938.0,86.0,2.2,17.0,717.0,1017.82,763.75
2016,2,27,13,45,932.5,84.0,2.3,17.0,694.0,990.15,747.61
2016,2,27,14,0,927.0,82.0,2.4,17.0,671.0,959.13,729.13
2016,2,27,14,15,755.0,131.0,2.4,16.5,596.0,850.15,656.81
2016,2,27,14,30,583.0,180.0,2.4,16.0,521.0,718.61,565.15
2016,2,27,14,45,732.5,127.5,2.4,16.0,528.0,772.44,607.72
2016,2,27,15,0,882.0,75.0,2.4,16.0,535.0,788.09,620.06
2016,2,27,15,15,862.5,72.5,2.2,15.5,492.0,732.99,581.4
2016,2,27,15,30,843.0,70.0,2.0,15.0,449.0,683.16,546.39
2016,2,27,15,45,761.5,72.5,1.85,14.5,387.0,591.42,477.12
2016,2,27,16,0,680.0,75.0,1.7,14.0,325.0,507.52,412.04
2016,2,27,16,15,696.5,64.5,1.55,13.5,288.5,464.89,377.6
2016,2,27,16,30,713.0,54.0,1.4,13.0,252.0,421.34,340.18
2016,2,27,16,45,652.5,48.0,1.25,12.5,201.0,346.37,276.2
2016,2,27,17,0,592.0,42.0,1.1,12.0,150.0,277.22,215.16
2016,2,27,17,15,481.5,33.5,1.1,11.5,102.5,196.57,144.91
2016,2,27,17,30,371.0,25.0,1.1,11.0,55.0,131.11,83.6
2016,2,27,17,45,185.5,12.5,1.1,10.5,27.5,44.11,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,82.0,11.5,1.3,6.5,16.5,22.01,0.0
2016,2,28,7,0,164.0,23.0,1.4,7.0,33.0,66.95,31.44
2016,2,28,7,15,260.0,38.5,1.55,7.5,73.0,124.67,91.27
2016,2,28,7,30,356.0,54.0,1.7,8.0,113.0,190.06,149.24
2016,2,28,7,45,416.0,67.0,1.9,8.5,158.5,249.88,203.17
2016,2,28,8,0,476.0,80.0,2.1,9.0,204.0,316.44,261.74
2016,2,28,8,15,532.5,84.5,2.25,9.5,250.0,384.44,320.0
2016,2,28,8,30,589.0,89.0,2.4,10.0,296.0,453.01,377.12
2016,2,28,8,45,557.0,112.0,2.55,10.5,329.5,489.45,406.28
2016,2,28,9,0,525.0,135.0,2.7,11.0,363.0,514.74,425.75
2016,2,28,9,15,550.5,142.5,2.75,11.0,404.0,567.45,467.19
2016,2,28,9,30,576.0,150.0,2.8,11.0,445.0,620.9,508.18
2016,2,28,9,45,735.5,120.5,2.85,11.5,525.5,752.78,607.48
2016,2,28,10,0,895.0,91.0,2.9,12.0,606.0,878.73,695.97
2016,2,28,10,15,906.5,93.0,2.95,12.0,639.0,912.6,717.88
2016,2,28,10,30,918.0,95.0,3.0,12.0,672.0,953.2,745.3
2016,2,28,10,45,770.5,151.0,3.05,12.5,648.5,920.89,720.03
2016,2,28,11,0,623.0,207.0,3.1,13.0,625.0,856.21,672.0
2016,2,28,11,15,601.5,222.0,3.1,13.0,633.5,856.71,671.82
2016,2,28,11,30,580.0,237.0,3.1,13.0,642.0,861.59,674.08
2016,2,28,11,45,467.5,281.0,3.15,13.5,610.0,801.67,626.77
2016,2,28,12,0,355.0,325.0,3.2,14.0,578.0,717.11,562.0
2016,2,28,12,15,413.0,304.0,3.2,14.0,599.0,753.94,591.14
2016,2,28,12,30,471.0,283.0,3.2,14.0,620.0,812.21,634.06
2016,2,28,12,45,476.5,278.0,3.2,14.0,615.5,809.65,632.15
2016,2,28,13,0,482.0,273.0,3.2,14.0,611.0,804.65,629.06
2016,2,28,13,15,319.0,303.0,3.15,14.0,525.0,647.0,510.56
2016,2,28,13,30,156.0,333.0,3.1,14.0,439.0,493.58,391.79
2016,2,28,13,45,192.0,319.0,3.1,14.0,445.0,508.71,405.78
2016,2,28,14,0,228.0,305.0,3.1,14.0,451.0,521.53,417.14
2016,2,28,14,15,328.0,269.0,3.0,14.0,468.0,584.98,468.18
2016,2,28,14,30,428.0,233.0,2.9,14.0,485.0,638.81,510.84
2016,2,28,14,45,529.0,187.0,2.85,14.0,478.5,657.05,527.25
2016,2,28,15,0,630.0,141.0,2.8,14.0,472.0,673.47,541.97
2016,2,28,15,15,498.5,158.0,2.5,13.5,407.0,556.52,451.56
2016,2,28,15,30,367.0,175.0,2.2,13.0,342.0,442.43,362.02
2016,2,28,15,45,296.5,163.5,1.9,12.5,289.0,366.66,301.75
2016,2,28,16,0,226.0,152.0,1.6,12.0,236.0,297.38,245.34
2016,2,28,16,15,205.5,133.5,1.5,11.5,201.5,254.56,210.38
2016,2,28,16,30,185.0,115.0,1.4,11.0,167.0,213.81,176.13
2016,2,28,16,45,168.5,93.0,1.3,10.5,133.5,173.14,141.07
2016,2,28,17,0,152.0,71.0,1.2,10.0,100.0,134.28,106.69
2016,2,28,17,15,114.5,50.5,1.2,9.5,68.5,92.55,69.84
2016,2,28,17,30,77.0,30.0,1.2,9.0,37.0,55.13,35.69
2016,2,28,17,45,38.5,15.0,1.2,9.0,18.5,18.81,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,167.0,10.5,1.0,7.0,22.0,34.15,0.0
2016,2,29,7,0,334.0,21.0,1.0,8.0,44.0,102.64,57.53
2016,2,29,7,15,456.5,30.5,1.15,8.5,90.5,170.76,123.62
2016,2,29,7,30,579.0,40.0,1.3,9.0,137.0,251.83,195.01
2016,2,29,7,45,648.5,45.5,1.5,9.5,189.5,321.94,258.17
2016,2,29,8,0,718.0,51.0,1.7,10.0,242.0,399.06,325.5
2016,2,29,8,15,760.5,55.5,1.7,10.5,294.0,467.81,383.54
2016,2,29,8,30,803.0,60.0,1.7,11.0,346.0,539.65,441.61
2016,2,29,8,45,832.0,63.0,1.7,12.0,395.5,604.03,490.76
2016,2,29,9,0,861.0,66.0,1.7,13.0,445.0,663.53,534.35
2016,2,29,9,15,881.5,68.5,1.75,13.5,490.5,721.71,575.43
2016,2,29,9,30,902.0,71.0,1.8,14.0,536.0,779.17,614.04
2016,2,29,9,45,918.0,72.5,1.9,15.0,575.5,830.76,647.01
2016,2,29,10,0,934.0,74.0,2.0,16.0,615.0,880.58,678.18
2016,2,29,10,15,944.0,75.0,2.0,16.5,648.0,922.49,703.66
2016,2,29,10,30,954.0,76.0,2.0,17.0,681.0,961.65,727.03
2016,2,29,10,45,960.0,77.5,2.05,17.5,706.0,994.71,746.71
2016,2,29,11,0,966.0,79.0,2.1,18.0,731.0,1024.38,764.14
2016,2,29,11,15,970.5,79.5,2.05,18.0,748.5,1047.87,777.7
2016,2,29,11,30,975.0,80.0,2.0,18.0,766.0,1067.63,788.91
2016,2,29,11,45,976.0,81.0,1.95,18.5,775.0,1080.63,794.35
2016,2,29,12,0,977.0,82.0,1.9,19.0,784.0,1089.63,797.39
2016,2,29,12,15,977.0,82.0,1.9,19.0,784.5,1092.41,798.93
2016,2,29,12,30,977.0,82.0,1.9,19.0,785.0,1091.13,798.13
2016,2,29,12,45,976.5,80.5,1.9,19.0,777.5,1083.53,793.53
2016,2,29,13,0,976.0,79.0,1.9,19.0,770.0,1071.91,786.6
2016,2,29,13,15,971.5,78.5,1.95,19.0,754.0,1053.57,776.24
2016,2,29,13,30,967.0,78.0,2.0,19.0,738.0,1031.45,763.55
2016,2,29,13,45,961.0,76.5,2.05,19.0,714.0,1003.09,746.8
2016,2,29,14,0,955.0,75.0,2.1,19.0,690.0,971.3,727.76
2016,2,29,14,15,945.0,74.0,2.05,18.5,658.5,933.28,704.68
2016,2,29,14,30,935.0,73.0,2.0,18.0,627.0,892.43,679.53
2016,2,29,14,45,918.5,72.0,2.0,18.0,588.0,843.69,647.91
2016,2,29,15,0,902.0,71.0,2.0,18.0,549.0,793.12,614.63
2016,2,29,15,15,882.5,69.0,1.8,17.5,505.0,737.65,576.82
2016,2,29,15,30,863.0,67.0,1.6,17.0,461.0,681.25,537.55
2016,2,29,15,45,826.0,66.0,1.45,17.0,411.5,619.43,490.59
2016,2,29,16,0,789.0,65.0,1.3,17.0,362.0,553.04,439.18
2016,2,29,16,15,748.5,61.0,1.2,16.0,310.5,483.27,385.51
2016,2,29,16,30,708.0,57.0,1.1,15.0,259.0,416.21,331.66
2016,2,29,16,45,634.0,52.0,1.05,14.5,206.5,337.06,265.92
2016,2,29,17,0,560.0,47.0,1.0,14.0,154.0,267.16,205.64
2016,2,29,17,15,452.0,37.5,1.0,13.5,106.5,188.95,138.51
2016,2,29,17,30,344.0,28.0,1.0,13.0,59.0,123.81,80.96
2016,2,29,17,45,172.0,14.0,1.0,13.0,29.5,49.95,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,187.5,11.0,0.8,11.5,24.5,37.44,0.0
2016,3,1,7,0,375.0,22.0,0.8,12.0,49.0,112.56,65.17
2016,3,1,7,15,493.5,30.5,0.85,12.5,97.0,180.43,128.62
2016,3,1,7,30,612.0,39.0,0.9,13.0,145.0,261.3,198.65
2016,3,1,7,45,679.5,44.5,1.0,13.5,198.0,332.4,261.22
2016,3,1,8,0,747.0,50.0,1.1,14.0,251.0,410.3,327.37
2016,3,1,8,15,788.5,54.0,1.15,14.5,304.0,479.54,384.36
2016,3,1,8,30,830.0,58.0,1.2,15.0,357.0,551.68,441.26
2016,3,1,8,45,857.0,61.0,1.3,15.5,407.5,611.27,487.1
2016,3,1,9,0,884.0,64.0,1.4,16.0,458.0,675.58,534.77
2016,3,1,9,15,903.5,66.5,1.55,16.0,503.5,734.11,577.01
2016,3,1,9,30,923.0,69.0,1.7,16.0,549.0,791.75,617.12
2016,3,1,9,45,938.5,70.0,1.9,16.5,589.0,843.18,651.7
2016,3,1,10,0,954.0,71.0,2.1,17.0,629.0,892.73,684.63
2016,3,1,10,15,963.5,72.5,2.2,17.0,662.0,935.45,712.9
2016,3,1,10,30,973.0,74.0,2.3,17.0,695.0,975.32,739.19
2016,3,1,10,45,980.5,74.5,2.45,17.5,721.0,1009.06,760.44
2016,3,1,11,0,988.0,75.0,2.6,18.0,747.0,1039.42,779.43
2016,3,1,11,15,992.0,76.0,2.65,18.0,764.5,1063.4,794.68
2016,3,1,11,30,996.0,77.0,2.7,18.0,782.0,1083.53,807.56
2016,3,1,11,45,999.0,77.0,2.75,18.0,791.5,1097.54,816.59
2016,3,1,12,0,1002.0,77.0,2.8,18.0,801.0,1107.48,823.19
2016,3,1,12,15,1002.0,77.0,2.8,18.0,802.0,1110.28,824.79
2016,3,1,12,30,1002.0,77.0,2.8,18.0,803.0,1108.91,823.92
2016,3,1,12,45,998.5,77.5,2.8,18.0,795.0,1100.46,818.65
2016,3,1,13,0,995.0,78.0,2.8,18.0,787.0,1087.94,810.95
2016,3,1,13,15,991.5,77.5,2.75,17.5,771.0,1070.26,801.01
2016,3,1,13,30,988.0,77.0,2.7,17.0,755.0,1048.69,788.63
2016,3,1,13,45,980.5,76.5,2.7,17.0,730.5,1019.58,770.35
2016,3,1,14,0,973.0,76.0,2.7,17.0,706.0,987.03,749.8
2016,3,1,14,15,964.0,75.0,2.65,17.0,674.5,949.31,725.23
2016,3,1,14,30,955.0,74.0,2.6,17.0,643.0,908.63,698.57
2016,3,1,14,45,940.5,72.5,2.55,17.0,604.5,860.16,666.29
2016,3,1,15,0,926.0,71.0,2.5,17.0,566.0,809.63,632.27
2016,3,1,15,15,907.5,69.0,2.4,16.5,521.5,753.83,594.79
2016,3,1,15,30,889.0,67.0,2.3,16.0,477.0,696.94,555.58
2016,3,1,15,45,864.0,64.0,2.2,15.5,428.0,633.98,508.73
2016,3,1,16,0,839.0,61.0,2.1,15.0,379.0,575.64,463.7
2016,3,1,16,15,801.0,57.0,1.85,14.0,326.5,504.67,407.49
2016,3,1,16,30,763.0,53.0,1.6,13.0,274.0,436.08,351.01
2016,3,1,16,45,703.0,48.0,1.4,12.0,220.5,359.97,286.64
2016,3,1,17,0,643.0,43.0,1.2,11.0,167.0,289.57,224.74
2016,3,1,17,15,538.5,35.0,1.2,10.5,117.0,209.13,154.34
2016,3,1,17,30,434.0,27.0,1.2,10.0,67.0,140.88,92.96
2016,3,1,17,45,217.0,13.5,1.2,9.5,33.5,56.93,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,209.0,11.5,0.85,7.5,27.5,40.85,0.0
2016,3,2,7,0,418.0,23.0,0.9,8.0,55.0,122.89,74.76
2016,3,2,7,15,532.0,31.5,1.1,8.5,104.5,191.37,138.79
2016,3,2,7,30,646.0,40.0,1.3,9.0,154.0,273.0,211.08
2016,3,2,7,45,709.0,45.0,1.5,9.5,208.0,343.79,274.98
2016,3,2,8,0,772.0,50.0,1.7,10.0,262.0,420.75,342.15
2016,3,2,8,15,810.5,53.5,1.8,10.5,315.0,489.25,400.2
2016,3,2,8,30,849.0,57.0,1.9,11.0,368.0,556.15,454.89
2016,3,2,8,45,873.0,60.5,2.0,12.0,418.0,619.58,503.92
2016,3,2,9,0,897.0,64.0,2.1,13.0,468.0,683.24,551.19
2016,3,2,9,15,915.0,66.5,2.15,13.5,513.0,741.28,592.12
2016,3,2,9,30,933.0,69.0,2.2,14.0,558.0,798.26,630.44
2016,3,2,9,45,945.0,71.0,2.3,14.5,597.5,848.46,663.63
2016,3,2,10,0,957.0,73.0,2.4,15.0,637.0,896.46,694.89
2016,3,2,10,15,966.5,74.0,2.45,15.0,670.0,938.67,722.66
2016,3,2,10,30,976.0,75.0,2.5,15.0,703.0,978.0,748.36
2016,3,2,10,45,981.0,76.5,2.55,15.5,728.0,1010.63,768.01
2016,3,2,11,0,986.0,78.0,2.6,16.0,753.0,1039.75,785.29
2016,3,2,11,15,849.0,135.5,2.6,16.0,726.5,1002.48,759.17
2016,3,2,11,30,712.0,193.0,2.6,16.0,700.0,950.46,723.68
2016,3,2,11,45,853.0,138.0,2.6,16.0,753.0,1032.37,779.08
2016,3,2,12,0,994.0,83.0,2.6,16.0,806.0,1104.95,825.94
2016,3,2,12,15,994.0,83.0,2.6,16.0,807.0,1107.67,826.79
2016,3,2,12,30,994.0,83.0,2.6,16.0,808.0,1106.25,825.89
2016,3,2,12,45,743.5,178.5,2.6,16.5,718.0,977.62,739.16
2016,3,2,13,0,493.0,274.0,2.6,17.0,628.0,811.06,620.9
2016,3,2,13,15,485.5,273.0,2.6,16.5,615.0,794.62,612.17
2016,3,2,13,30,478.0,272.0,2.6,16.0,602.0,776.09,600.65
2016,3,2,13,45,686.0,191.5,2.65,16.0,648.0,885.12,683.1
2016,3,2,14,0,894.0,111.0,2.7,16.0,694.0,963.75,737.86
2016,3,2,14,15,789.0,132.5,2.65,15.5,629.5,872.77,676.14
2016,3,2,14,30,684.0,154.0,2.6,15.0,565.0,778.71,612.17
2016,3,2,14,45,664.5,147.0,2.6,15.0,526.5,728.34,577.31
2016,3,2,15,0,645.0,140.0,2.6,15.0,488.0,677.11,540.46
2016,3,2,15,15,594.5,141.0,2.45,14.5,441.5,610.57,491.07
2016,3,2,15,30,544.0,142.0,2.3,14.0,395.0,539.51,437.39
2016,3,2,15,45,531.0,127.5,2.15,14.0,353.5,487.66,397.08
2016,3,2,16,0,518.0,113.0,2.0,14.0,312.0,435.85,355.68
2016,3,2,16,15,472.0,106.0,1.8,13.0,268.0,374.63,306.48
2016,3,2,16,30,426.0,99.0,1.6,12.0,224.0,317.46,259.16
2016,3,2,16,45,384.5,83.5,1.45,11.5,180.0,258.14,208.42
2016,3,2,17,0,343.0,68.0,1.3,11.0,136.0,203.29,160.15
2016,3,2,17,15,273.0,51.5,1.25,10.5,95.0,143.8,108.12
2016,3,2,17,30,203.0,35.0,1.2,10.0,54.0,92.99,63.16
2016,3,2,17,45,101.5,17.5,1.2,9.5,27.0,39.0,1.53
2016,3,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,98.0,14.0,1.05,8.5,22.0,25.79,0.0
2016,3,3,7,0,196.0,28.0,1.1,9.0,44.0,79.59,50.41
2016,3,3,7,15,259.0,44.5,1.1,9.0,82.0,126.71,93.73
2016,3,3,7,30,322.0,61.0,1.1,9.0,120.0,181.66,142.68
2016,3,3,7,45,362.0,76.5,1.15,9.5,162.5,233.94,189.29
2016,3,3,8,0,402.0,92.0,1.2,10.0,205.0,290.62,238.38
2016,3,3,8,15,427.0,106.0,1.2,10.5,246.5,342.16,281.78
2016,3,3,8,30,452.0,120.0,1.2,11.0,288.0,395.77,325.31
2016,3,3,8,45,284.0,160.0,1.25,11.5,270.5,344.27,282.8
2016,3,3,9,0,116.0,200.0,1.3,12.0,253.0,274.59,224.19
2016,3,3,9,15,225.0,211.0,1.25,12.5,326.0,368.9,300.7
2016,3,3,9,30,334.0,222.0,1.2,13.0,399.0,489.4,393.4
2016,3,3,9,45,415.0,217.5,1.15,14.0,454.0,581.82,460.15
2016,3,3,10,0,496.0,213.0,1.1,15.0,509.0,663.46,516.98
2016,3,3,10,15,432.5,247.0,1.0,15.0,515.0,661.43,511.23
2016,3,3,10,30,369.0,281.0,0.9,15.0,521.0,635.38,489.66
2016,3,3,10,45,378.0,291.0,0.85,15.5,544.5,665.32,509.08
2016,3,3,11,0,387.0,301.0,0.8,16.0,568.0,694.22,526.79
2016,3,3,11,15,445.5,286.0,0.95,16.0,600.5,764.5,577.23
2016,3,3,11,30,504.0,271.0,1.1,16.0,633.0,815.35,613.93
2016,3,3,11,45,514.0,266.5,1.25,16.5,639.5,827.24,622.19
