Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.65,7.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.9,7.0,13.0,10.23,0.0
2016,3,14,6,45,72.5,31.0,2.2,7.5,41.0,41.23,24.64
2016,3,14,7,0,145.0,49.0,2.5,8.0,69.0,78.05,55.25
2016,3,14,7,15,177.0,70.5,2.6,8.0,105.0,116.68,89.59
2016,3,14,7,30,209.0,92.0,2.7,8.0,141.0,159.31,127.69
2016,3,14,7,45,233.5,110.5,2.8,8.5,178.5,199.94,163.72
2016,3,14,8,0,258.0,129.0,2.9,9.0,216.0,243.32,201.41
2016,3,14,8,15,412.0,124.0,2.95,9.0,288.0,342.68,285.03
2016,3,14,8,30,566.0,119.0,3.0,9.0,360.0,454.9,377.74
2016,3,14,8,45,483.0,157.0,3.15,9.5,379.5,466.78,386.58
2016,3,14,9,0,400.0,195.0,3.3,10.0,399.0,475.18,391.85
2016,3,14,9,15,369.0,222.5,3.35,10.0,423.0,486.75,400.47
2016,3,14,9,30,338.0,250.0,3.4,10.0,447.0,508.78,416.65
2016,3,14,9,45,426.0,239.5,3.45,10.5,504.5,599.79,487.38
2016,3,14,10,0,514.0,229.0,3.5,11.0,562.0,681.11,549.03
2016,3,14,10,15,441.0,269.5,3.5,11.0,565.0,677.43,543.1
2016,3,14,10,30,368.0,310.0,3.5,11.0,568.0,650.22,520.3
2016,3,14,10,45,398.0,310.5,3.5,11.5,598.0,689.2,548.82
2016,3,14,11,0,428.0,311.0,3.5,12.0,628.0,747.1,590.0
2016,3,14,11,15,403.0,330.5,3.5,12.0,634.5,733.11,578.45
2016,3,14,11,30,378.0,350.0,3.5,12.0,641.0,735.68,579.14
2016,3,14,11,45,360.5,358.0,3.5,12.0,638.0,731.32,575.16
2016,3,14,12,0,343.0,366.0,3.5,12.0,635.0,724.93,569.8
2016,3,14,12,15,381.5,351.0,3.55,12.0,650.0,748.21,588.26
2016,3,14,12,30,420.0,336.0,3.6,12.0,665.0,789.25,618.96
2016,3,14,12,45,480.5,311.0,3.65,12.0,683.5,821.26,643.99
2016,3,14,13,0,541.0,286.0,3.7,12.0,702.0,849.37,666.22
2016,3,14,13,15,657.5,236.0,3.7,12.0,730.5,908.0,711.33
2016,3,14,13,30,774.0,186.0,3.7,12.0,759.0,955.0,745.87
2016,3,14,13,45,765.5,183.0,3.7,12.0,734.5,924.95,725.05
2016,3,14,14,0,757.0,180.0,3.7,12.0,710.0,892.12,702.85
2016,3,14,14,15,676.5,191.0,3.7,11.5,649.0,808.53,643.91
2016,3,14,14,30,596.0,202.0,3.7,11.0,588.0,719.68,579.2
2016,3,14,14,45,498.0,218.5,3.75,11.0,528.0,634.23,513.99
2016,3,14,15,0,400.0,235.0,3.8,11.0,468.0,538.14,439.37
2016,3,14,15,15,419.0,211.0,3.75,11.0,438.5,523.32,428.75
2016,3,14,15,30,438.0,187.0,3.7,11.0,409.0,490.22,403.23
2016,3,14,15,45,447.5,164.5,3.65,11.0,372.5,449.78,371.14
2016,3,14,16,0,457.0,142.0,3.6,11.0,336.0,407.3,336.51
2016,3,14,16,15,400.5,137.0,3.25,10.5,291.5,346.67,286.03
2016,3,14,16,30,344.0,132.0,2.9,10.0,247.0,282.41,231.89
2016,3,14,16,45,313.0,112.0,2.55,9.5,203.0,230.14,186.66
2016,3,14,17,0,282.0,92.0,2.2,9.0,159.0,181.3,143.48
2016,3,14,17,15,219.0,73.0,2.0,8.0,117.0,128.76,98.02
2016,3,14,17,30,156.0,54.0,1.8,7.0,75.0,84.04,59.81
2016,3,14,17,45,78.0,33.0,1.6,6.5,43.5,43.35,25.92
2016,3,14,18,0,0.0,12.0,1.4,6.0,12.0,9.44,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.0,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.5,8.0,1.5,4.5,10.0,6.29,0.0
2016,3,15,6,30,109.0,16.0,1.7,5.0,20.0,23.9,0.0
2016,3,15,6,45,259.0,29.5,1.9,5.5,60.5,70.82,41.56
2016,3,15,7,0,409.0,43.0,2.1,6.0,101.0,132.81,91.59
2016,3,15,7,15,496.5,52.0,2.25,6.5,152.0,192.86,144.52
2016,3,15,7,30,584.0,61.0,2.4,7.0,203.0,263.18,207.12
2016,3,15,7,45,640.0,67.5,2.55,7.5,256.5,328.7,265.95
2016,3,15,8,0,696.0,74.0,2.7,8.0,310.0,399.73,327.98
2016,3,15,8,15,733.0,78.5,2.8,8.5,362.5,463.28,382.29
2016,3,15,8,30,770.0,83.0,2.9,9.0,415.0,530.14,437.48
2016,3,15,8,45,797.5,86.5,3.0,9.5,464.5,592.19,487.17
2016,3,15,9,0,825.0,90.0,3.1,10.0,514.0,654.84,535.82
2016,3,15,9,15,844.0,93.0,3.15,10.5,559.0,711.22,578.1
2016,3,15,9,30,863.0,96.0,3.2,11.0,604.0,766.69,617.73
2016,3,15,9,45,879.5,97.0,3.3,11.5,643.0,808.56,646.04
2016,3,15,10,0,896.0,98.0,3.4,12.0,682.0,856.11,678.25
2016,3,15,10,15,905.5,99.5,3.45,12.0,714.0,896.13,705.66
2016,3,15,10,30,915.0,101.0,3.5,12.0,746.0,933.42,731.02
2016,3,15,10,45,924.5,100.5,3.55,12.5,771.5,965.62,751.35
2016,3,15,11,0,934.0,100.0,3.6,13.0,797.0,994.66,769.42
2016,3,15,11,15,938.0,101.0,3.65,13.0,813.5,1016.69,784.08
2016,3,15,11,30,942.0,102.0,3.7,13.0,830.0,1035.03,796.36
2016,3,15,11,45,946.0,101.0,3.75,13.5,838.5,1047.46,803.23
2016,3,15,12,0,950.0,100.0,3.8,14.0,847.0,1056.0,807.61
2016,3,15,12,15,949.5,100.0,3.85,14.0,847.0,1057.23,808.68
2016,3,15,12,30,949.0,100.0,3.9,14.0,847.0,1054.48,807.25
2016,3,15,12,45,948.5,99.0,4.0,14.0,838.5,1046.7,802.91
2016,3,15,13,0,948.0,98.0,4.1,14.0,830.0,1034.98,796.01
2016,3,15,13,15,944.0,97.0,4.1,14.0,813.0,1016.04,783.58
2016,3,15,13,30,940.0,96.0,4.1,14.0,796.0,993.39,768.71
2016,3,15,13,45,935.5,94.0,4.15,14.0,771.5,965.64,750.63
2016,3,15,14,0,931.0,92.0,4.2,14.0,747.0,934.46,730.12
2016,3,15,14,15,921.5,90.5,4.15,14.0,715.0,896.27,704.02
2016,3,15,14,30,912.0,89.0,4.1,14.0,683.0,855.32,675.83
2016,3,15,14,45,902.0,86.0,4.1,14.0,644.5,809.82,644.37
2016,3,15,15,0,892.0,83.0,4.1,14.0,606.0,762.05,610.92
2016,3,15,15,15,874.5,80.5,3.95,13.5,561.0,707.57,572.05
2016,3,15,15,30,857.0,78.0,3.8,13.0,516.0,657.21,533.74
2016,3,15,15,45,835.0,74.0,3.65,13.0,467.0,595.78,485.02
2016,3,15,16,0,813.0,70.0,3.5,13.0,418.0,534.41,435.07
2016,3,15,16,15,778.5,66.0,3.1,12.5,365.5,467.24,379.31
2016,3,15,16,30,744.0,62.0,2.7,12.0,313.0,402.19,323.61
2016,3,15,16,45,695.5,56.5,2.35,11.5,259.5,332.8,263.05
2016,3,15,17,0,647.0,51.0,2.0,11.0,206.0,267.95,204.89
2016,3,15,17,15,564.0,44.0,1.85,10.0,154.5,197.88,143.31
2016,3,15,17,30,481.0,37.0,1.7,9.0,103.0,137.36,90.55
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,74.04,39.94
2016,3,15,18,0,182.0,14.0,1.4,8.0,20.0,23.3,0.0
2016,3,15,18,15,91.0,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,98.0,8.0,1.3,5.5,12.0,7.85,0.0
2016,3,16,6,30,196.0,16.0,1.4,6.0,24.0,31.59,0.0
2016,3,16,6,45,348.0,27.5,1.5,7.0,68.0,80.94,46.29
2016,3,16,7,0,500.0,39.0,1.6,8.0,112.0,146.97,99.17
2016,3,16,7,15,582.5,46.5,1.75,8.5,165.0,209.6,154.49
2016,3,16,7,30,665.0,54.0,1.9,9.0,218.0,281.61,218.48
2016,3,16,7,45,716.0,59.0,2.1,9.5,273.0,348.24,278.11
2016,3,16,8,0,767.0,64.0,2.3,10.0,328.0,419.57,340.07
2016,3,16,8,15,801.0,68.0,2.4,10.5,381.5,485.65,395.88
2016,3,16,8,30,835.0,72.0,2.5,11.0,435.0,553.7,451.3
2016,3,16,8,45,858.5,75.0,2.6,12.0,485.5,615.85,499.43
2016,3,16,9,0,882.0,78.0,2.7,13.0,536.0,672.83,542.11
2016,3,16,9,15,898.5,80.0,2.65,13.5,581.0,727.99,582.19
2016,3,16,9,30,915.0,82.0,2.6,14.0,626.0,781.87,618.28
2016,3,16,9,45,927.0,84.0,2.6,14.5,665.0,830.64,650.12
2016,3,16,10,0,939.0,86.0,2.6,15.0,704.0,877.18,679.89
2016,3,16,10,15,947.5,87.5,2.55,15.0,736.0,917.7,705.93
2016,3,16,10,30,956.0,89.0,2.5,15.0,768.0,955.26,729.72
2016,3,16,10,45,961.5,90.0,2.5,15.5,792.5,986.38,748.06
2016,3,16,11,0,967.0,91.0,2.5,16.0,817.0,1014.01,764.01
2016,3,16,11,15,970.5,92.0,2.45,16.0,833.5,1036.09,777.16
2016,3,16,11,30,974.0,93.0,2.4,16.0,850.0,1054.34,787.84
2016,3,16,11,45,975.0,93.5,2.4,16.5,857.5,1065.67,793.21
2016,3,16,12,0,976.0,94.0,2.4,17.0,865.0,1072.96,796.12
2016,3,16,12,15,975.5,94.0,2.4,17.0,864.5,1074.16,796.75
2016,3,16,12,30,975.0,94.0,2.4,17.0,864.0,1071.27,794.94
2016,3,16,12,45,976.5,91.5,2.4,17.5,856.0,1063.55,788.7
2016,3,16,13,0,978.0,89.0,2.4,18.0,848.0,1051.75,780.0
2016,3,16,13,15,974.0,88.0,2.4,18.0,830.5,1032.28,767.93
2016,3,16,13,30,970.0,87.0,2.4,18.0,813.0,1009.0,753.51
2016,3,16,13,45,963.0,86.0,2.4,18.0,787.5,979.3,734.88
2016,3,16,14,0,956.0,85.0,2.4,18.0,762.0,946.21,713.99
2016,3,16,14,15,947.0,83.5,2.35,18.0,729.5,907.65,688.86
2016,3,16,14,30,938.0,82.0,2.3,18.0,697.0,866.2,661.66
2016,3,16,14,45,925.0,80.5,2.25,18.0,657.0,818.98,630.25
2016,3,16,15,0,912.0,79.0,2.2,18.0,617.0,769.65,597.08
2016,3,16,15,15,895.0,76.5,2.05,17.5,572.0,714.64,559.36
2016,3,16,15,30,878.0,74.0,1.9,17.0,527.0,658.47,518.28
2016,3,16,15,45,854.0,71.5,1.8,17.0,477.0,597.26,471.65
2016,3,16,16,0,830.0,69.0,1.7,17.0,427.0,539.73,426.36
2016,3,16,16,15,796.5,65.0,1.55,16.0,374.0,472.23,373.35
2016,3,16,16,30,763.0,61.0,1.4,15.0,321.0,406.7,319.87
2016,3,16,16,45,712.5,56.0,1.25,14.5,266.5,336.12,260.09
2016,3,16,17,0,662.0,51.0,1.1,14.0,212.0,270.27,202.59
2016,3,16,17,15,580.0,44.0,1.1,13.0,159.5,199.63,141.87
2016,3,16,17,30,498.0,37.0,1.1,12.0,107.0,138.62,89.66
2016,3,16,17,45,348.0,25.5,1.15,11.5,64.5,74.64,39.65
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,27.07,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,5.51,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,127.0,8.5,1.1,7.5,14.5,8.52,0.0
2016,3,17,6,30,254.0,17.0,1.1,8.0,29.0,36.78,3.75
2016,3,17,6,45,398.0,27.5,1.1,9.0,74.0,87.26,49.37
2016,3,17,7,0,542.0,38.0,1.1,10.0,119.0,153.69,102.32
2016,3,17,7,15,620.0,44.5,1.25,10.5,173.0,216.74,157.73
2016,3,17,7,30,698.0,51.0,1.4,11.0,227.0,288.62,221.13
2016,3,17,7,45,745.5,56.0,1.55,12.0,282.5,355.66,279.93
2016,3,17,8,0,793.0,61.0,1.7,13.0,338.0,426.98,340.28
2016,3,17,8,15,825.0,64.5,1.65,13.5,391.5,492.85,394.32
2016,3,17,8,30,857.0,68.0,1.6,14.0,445.0,556.83,444.78
2016,3,17,8,45,878.5,71.0,1.55,14.5,495.5,618.03,491.02
2016,3,17,9,0,900.0,74.0,1.5,15.0,546.0,679.05,535.25
2016,3,17,9,15,916.0,76.0,1.45,15.5,591.0,734.6,573.86
2016,3,17,9,30,932.0,78.0,1.4,16.0,636.0,788.78,608.26
2016,3,17,9,45,943.0,80.0,1.35,16.5,675.0,837.37,637.9
2016,3,17,10,0,954.0,82.0,1.3,17.0,714.0,883.6,665.3
2016,3,17,10,15,962.0,83.5,1.3,17.5,746.0,924.1,689.11
2016,3,17,10,30,970.0,85.0,1.3,18.0,778.0,961.57,710.68
2016,3,17,10,45,975.0,86.0,1.3,18.5,802.0,992.51,727.83
2016,3,17,11,0,980.0,87.0,1.3,19.0,826.0,1019.89,742.67
2016,3,17,11,15,983.5,87.5,1.4,19.0,842.5,1041.58,757.11
2016,3,17,11,30,987.0,88.0,1.5,19.0,859.0,1059.38,769.27
2016,3,17,11,45,987.5,88.5,1.6,19.0,867.0,1070.28,777.21
2016,3,17,12,0,988.0,89.0,1.7,19.0,875.0,1077.07,782.78
2016,3,17,12,15,987.5,89.0,1.75,19.0,874.5,1078.21,784.14
2016,3,17,12,30,987.0,89.0,1.8,19.0,874.0,1075.21,783.1
2016,3,17,12,45,983.5,89.5,1.9,19.0,864.5,1065.72,778.83
2016,3,17,13,0,980.0,90.0,2.0,19.0,855.0,1052.21,772.09
2016,3,17,13,15,976.0,89.5,2.0,19.0,837.5,1033.19,760.54
2016,3,17,13,30,972.0,89.0,2.0,19.0,820.0,1010.35,746.65
2016,3,17,13,45,965.5,87.5,2.0,19.0,794.5,980.46,728.2
2016,3,17,14,0,959.0,86.0,2.0,19.0,769.0,947.14,707.51
2016,3,17,14,15,950.0,85.0,1.95,18.5,736.0,908.99,684.26
2016,3,17,14,30,941.0,84.0,1.9,18.0,703.0,867.94,658.87
2016,3,17,14,45,929.0,82.0,1.9,18.0,663.5,820.81,628.29
2016,3,17,15,0,917.0,80.0,1.9,18.0,624.0,771.49,595.83
2016,3,17,15,15,900.0,77.5,1.8,17.5,578.5,716.25,558.33
2016,3,17,15,30,883.0,75.0,1.7,17.0,533.0,659.84,517.56
2016,3,17,15,45,860.0,72.0,1.6,17.0,483.0,598.46,470.96
2016,3,17,16,0,837.0,69.0,1.5,17.0,433.0,540.58,425.56
2016,3,17,16,15,804.0,65.0,1.35,16.0,379.5,473.01,372.62
2016,3,17,16,30,771.0,61.0,1.2,15.0,326.0,407.36,319.15
2016,3,17,16,45,721.5,56.0,1.05,14.5,271.5,336.82,259.55
2016,3,17,17,0,672.0,51.0,0.9,14.0,217.0,270.9,202.12
2016,3,17,17,15,591.0,44.0,0.9,13.5,164.0,200.18,141.25
2016,3,17,17,30,510.0,37.0,0.9,13.0,111.0,138.83,88.86
2016,3,17,17,45,361.5,26.0,0.95,12.5,67.5,75.22,39.75
2016,3,17,18,0,213.0,15.0,1.0,12.0,24.0,28.11,0.0
2016,3,17,18,15,106.5,7.5,1.0,11.5,12.0,5.9,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,116.5,9.5,0.55,7.5,15.5,8.99,0.0
2016,3,18,6,30,233.0,19.0,0.6,8.0,31.0,36.82,8.08
2016,3,18,6,45,370.5,30.0,0.65,8.5,76.0,85.14,49.27
2016,3,18,7,0,508.0,41.0,0.7,9.0,121.0,148.99,100.15
2016,3,18,7,15,586.5,48.5,0.7,9.5,174.0,210.93,154.1
2016,3,18,7,30,665.0,56.0,0.7,10.0,227.0,281.88,215.86
2016,3,18,7,45,713.5,61.0,0.7,10.5,282.0,347.41,272.8
2016,3,18,8,0,762.0,66.0,0.7,11.0,337.0,417.35,331.32
2016,3,18,8,15,794.5,70.0,0.65,11.5,390.0,482.29,383.49
2016,3,18,8,30,827.0,74.0,0.6,12.0,443.0,549.03,434.65
2016,3,18,8,45,849.5,77.5,0.55,12.5,492.5,610.59,479.71
2016,3,18,9,0,872.0,81.0,0.5,13.0,542.0,666.9,519.21
2016,3,18,9,15,888.5,83.5,0.55,13.5,586.5,722.0,557.7
2016,3,18,9,30,905.0,86.0,0.6,14.0,631.0,775.84,592.8
2016,3,18,9,45,915.0,88.5,0.65,14.5,669.5,823.02,622.34
2016,3,18,10,0,925.0,91.0,0.7,15.0,708.0,867.85,649.97
2016,3,18,10,15,933.5,92.5,0.8,15.0,740.0,907.74,676.24
2016,3,18,10,30,942.0,94.0,0.9,15.0,772.0,944.72,700.61
2016,3,18,10,45,945.5,96.5,1.0,15.5,795.5,975.08,719.38
2016,3,18,11,0,949.0,99.0,1.1,16.0,819.0,1001.91,735.92
2016,3,18,11,15,731.0,202.0,1.15,16.0,764.0,939.7,695.56
2016,3,18,11,30,513.0,305.0,1.2,16.0,709.0,834.61,622.57
2016,3,18,11,45,736.0,203.0,1.25,16.5,788.0,964.96,713.83
2016,3,18,12,0,959.0,101.0,1.3,17.0,867.0,1059.22,771.7
2016,3,18,12,15,717.0,212.0,1.4,17.0,785.0,961.24,709.24
2016,3,18,12,30,475.0,323.0,1.5,17.0,703.0,823.73,615.11
2016,3,18,12,45,700.5,219.0,1.6,17.0,772.0,944.47,704.4
2016,3,18,13,0,926.0,115.0,1.7,17.0,841.0,1024.03,756.74
2016,3,18,13,15,921.0,114.0,1.75,17.0,824.0,1004.29,744.19
2016,3,18,13,30,916.0,113.0,1.8,17.0,807.0,980.97,730.54
2016,3,18,13,45,773.5,168.5,1.85,17.0,741.5,907.02,683.03
2016,3,18,14,0,631.0,224.0,1.9,17.0,676.0,812.64,618.93
2016,3,18,14,15,756.0,165.5,1.9,17.0,683.0,841.0,642.44
2016,3,18,14,30,881.0,107.0,1.9,17.0,690.0,849.54,649.27
2016,3,18,14,45,867.0,104.5,1.95,17.0,651.0,801.64,617.77
2016,3,18,15,0,853.0,102.0,2.0,17.0,612.0,751.86,584.97
2016,3,18,15,15,764.5,112.5,1.95,16.5,544.0,664.95,522.37
2016,3,18,15,30,676.0,123.0,1.9,16.0,476.0,580.69,460.27
2016,3,18,15,45,624.5,122.0,1.9,16.0,424.0,512.76,408.59
2016,3,18,16,0,573.0,121.0,1.9,16.0,372.0,448.1,357.93
2016,3,18,16,15,527.5,116.5,1.75,15.0,325.5,381.33,305.19
2016,3,18,16,30,482.0,112.0,1.6,14.0,279.0,325.12,259.23
2016,3,18,16,45,447.0,96.5,1.45,13.5,231.5,266.83,209.84
2016,3,18,17,0,412.0,81.0,1.3,13.0,184.0,212.17,162.34
2016,3,18,17,15,350.5,66.0,1.25,12.5,138.5,155.34,113.44
2016,3,18,17,30,289.0,51.0,1.2,12.0,93.0,106.0,71.44
2016,3,18,17,45,144.5,35.5,1.15,11.5,56.5,51.02,29.84
2016,3,18,18,0,0.0,20.0,1.1,11.0,20.0,15.25,0.0
2016,3,18,18,15,0.0,10.0,1.05,10.5,10.0,7.87,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,109.5,10.5,0.25,7.5,16.5,9.54,0.0
2016,3,19,6,30,219.0,21.0,0.2,8.0,33.0,37.41,11.56
2016,3,19,6,45,353.5,32.5,0.15,8.5,77.5,84.47,49.76
2016,3,19,7,0,488.0,44.0,0.1,9.0,122.0,147.03,99.07
2016,3,19,7,15,564.5,51.5,0.2,9.5,174.5,207.23,150.98
2016,3,19,7,30,641.0,59.0,0.3,10.0,227.0,276.2,210.62
2016,3,19,7,45,690.5,64.0,0.4,10.5,281.5,340.59,266.33
2016,3,19,8,0,740.0,69.0,0.5,11.0,336.0,409.62,324.17
2016,3,19,8,15,772.5,73.0,0.55,11.5,388.0,473.32,375.79
2016,3,19,8,30,805.0,77.0,0.6,12.0,440.0,538.83,426.86
2016,3,19,8,45,828.5,80.5,0.7,12.5,489.5,599.82,473.26
2016,3,19,9,0,852.0,84.0,0.8,13.0,539.0,660.95,518.33
2016,3,19,9,15,868.5,86.5,0.9,13.5,583.0,709.78,553.54
2016,3,19,9,30,885.0,89.0,1.0,14.0,627.0,762.68,589.55
2016,3,19,9,45,898.0,90.5,1.1,14.5,665.5,810.28,620.63
2016,3,19,10,0,911.0,92.0,1.2,15.0,704.0,855.8,649.97
2016,3,19,10,15,919.5,93.5,1.25,15.0,735.5,895.13,675.4
2016,3,19,10,30,928.0,95.0,1.3,15.0,767.0,931.6,698.87
2016,3,19,10,45,935.5,95.0,1.4,15.5,791.0,962.5,718.06
2016,3,19,11,0,943.0,95.0,1.5,16.0,815.0,990.09,735.11
2016,3,19,11,15,946.0,96.0,1.55,16.0,831.0,1011.0,748.47
2016,3,19,11,30,949.0,97.0,1.6,16.0,847.0,1028.15,759.59
2016,3,19,11,45,950.0,97.5,1.7,16.5,854.5,1038.98,766.12
2016,3,19,12,0,951.0,98.0,1.8,17.0,862.0,1045.87,770.28
2016,3,19,12,15,950.5,98.0,1.85,17.0,861.0,1046.79,771.46
2016,3,19,12,30,950.0,98.0,1.9,17.0,860.0,1043.73,770.29
2016,3,19,12,45,943.5,99.5,2.0,17.0,850.0,1032.48,764.63
2016,3,19,13,0,937.0,101.0,2.1,17.0,840.0,1017.42,756.61
2016,3,19,13,15,932.5,100.5,2.1,16.5,822.5,998.45,746.24
2016,3,19,13,30,928.0,100.0,2.1,16.0,805.0,975.84,733.53
2016,3,19,13,45,919.0,99.5,2.1,16.0,779.5,945.68,714.4
2016,3,19,14,0,910.0,99.0,2.1,16.0,754.0,912.38,693.18
2016,3,19,14,15,900.0,97.5,2.1,15.5,721.5,874.26,669.8
2016,3,19,14,30,890.0,96.0,2.1,15.0,689.0,833.48,644.33
2016,3,19,14,45,722.0,144.5,2.1,15.0,607.5,731.89,572.89
2016,3,19,15,0,554.0,193.0,2.1,15.0,526.0,616.42,487.06
2016,3,19,15,15,507.0,191.0,2.05,14.5,478.5,554.94,442.25
2016,3,19,15,30,460.0,189.0,2.0,14.0,431.0,496.01,397.9
2016,3,19,15,45,449.5,171.0,2.0,14.0,389.0,446.86,360.05
2016,3,19,16,0,439.0,153.0,2.0,14.0,347.0,397.75,321.13
2016,3,19,16,15,416.5,138.0,1.95,13.5,304.5,345.88,279.32
2016,3,19,16,30,394.0,123.0,1.9,13.0,262.0,295.79,237.73
2016,3,19,16,45,370.0,105.0,1.85,12.5,218.0,244.46,193.97
2016,3,19,17,0,346.0,87.0,1.8,12.0,174.0,195.61,151.21
2016,3,19,17,15,299.5,69.5,1.7,11.5,132.0,144.41,106.62
2016,3,19,17,30,253.0,52.0,1.6,11.0,90.0,98.92,67.39
2016,3,19,17,45,126.5,36.5,1.5,10.5,55.5,48.91,29.22
2016,3,19,18,0,0.0,21.0,1.4,10.0,21.0,15.98,0.0
2016,3,19,18,15,0.0,10.5,1.5,10.0,10.5,8.26,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,92.5,10.5,0.85,8.5,16.5,9.22,0.0
2016,3,20,6,30,185.0,21.0,1.0,9.0,33.0,34.81,12.63
2016,3,20,6,45,273.5,36.0,1.15,9.5,72.0,76.08,46.31
2016,3,20,7,0,362.0,51.0,1.3,10.0,111.0,127.45,88.14
2016,3,20,7,15,412.0,65.0,1.4,10.5,157.0,175.32,130.33
2016,3,20,7,30,462.0,79.0,1.5,11.0,203.0,231.92,180.2
2016,3,20,7,45,496.0,90.5,1.6,11.5,249.5,290.64,231.45
2016,3,20,8,0,530.0,102.0,1.7,12.0,296.0,348.35,280.63
2016,3,20,8,15,396.5,146.5,1.75,12.5,303.5,350.64,284.4
2016,3,20,8,30,263.0,191.0,1.8,13.0,311.0,331.87,269.47
2016,3,20,8,45,562.5,134.5,1.85,13.5,427.0,493.81,398.88
2016,3,20,9,0,862.0,78.0,1.9,14.0,543.0,654.58,522.14
2016,3,20,9,15,878.0,80.5,1.95,14.0,587.0,708.69,561.56
2016,3,20,9,30,894.0,83.0,2.0,14.0,631.0,761.53,598.67
2016,3,20,9,45,902.5,86.5,2.1,14.5,668.5,808.0,629.51
2016,3,20,10,0,911.0,90.0,2.2,15.0,706.0,852.03,658.32
2016,3,20,10,15,919.5,91.5,2.25,15.0,737.5,891.28,684.36
2016,3,20,10,30,928.0,93.0,2.3,15.0,769.0,927.66,708.35
2016,3,20,10,45,932.0,95.0,2.4,15.5,792.5,957.41,726.92
2016,3,20,11,0,936.0,97.0,2.5,16.0,816.0,983.7,743.18
2016,3,20,11,15,940.0,98.0,2.55,16.0,832.0,1005.34,757.27
2016,3,20,11,30,944.0,99.0,2.6,16.0,848.0,1023.28,769.03
2016,3,20,11,45,944.5,100.0,2.7,16.0,855.5,1034.01,776.66
2016,3,20,12,0,945.0,101.0,2.8,16.0,863.0,1040.83,781.89
2016,3,20,12,15,945.0,100.5,2.85,16.0,862.5,1041.63,782.79
2016,3,20,12,30,945.0,100.0,2.9,16.0,862.0,1038.46,781.26
2016,3,20,12,45,479.0,174.5,3.0,16.0,561.0,680.16,530.92
2016,3,20,13,0,13.0,249.0,3.1,16.0,260.0,215.23,167.79
2016,3,20,13,15,13.0,244.0,3.15,16.0,255.0,210.68,165.4
2016,3,20,13,30,13.0,239.0,3.2,16.0,250.0,206.1,161.95
2016,3,20,13,45,468.5,166.5,3.3,16.0,505.5,625.21,498.01
2016,3,20,14,0,924.0,94.0,3.4,16.0,761.0,916.48,709.27
2016,3,20,14,15,914.5,92.5,3.4,15.5,728.5,878.32,682.44
2016,3,20,14,30,905.0,91.0,3.4,15.0,696.0,837.42,656.14
2016,3,20,14,45,894.5,88.0,3.4,15.0,657.5,791.67,624.81
2016,3,20,15,0,884.0,85.0,3.4,15.0,619.0,743.73,591.55
2016,3,20,15,15,520.0,163.0,3.35,14.5,471.0,534.35,430.7
2016,3,20,15,30,156.0,241.0,3.3,14.0,323.0,324.15,262.29
2016,3,20,15,45,94.5,207.5,3.3,14.0,256.0,236.04,191.57
2016,3,20,16,0,33.0,174.0,3.3,14.0,189.0,167.05,134.85
2016,3,20,16,15,29.0,153.5,3.1,13.5,166.0,144.77,116.92
2016,3,20,16,30,25.0,133.0,2.9,13.0,143.0,123.11,99.14
2016,3,20,16,45,331.0,94.0,2.7,12.5,180.5,218.41,174.03
2016,3,20,17,0,637.0,55.0,2.5,12.0,218.0,256.29,193.91
2016,3,20,17,15,558.5,47.5,2.25,11.5,166.0,188.54,134.09
2016,3,20,17,30,480.0,40.0,2.0,11.0,114.0,129.95,83.65
2016,3,20,17,45,240.0,34.0,1.8,10.5,71.0,61.64,35.06
2016,3,20,18,0,0.0,28.0,1.6,10.0,28.0,21.15,2.43
2016,3,20,18,15,0.0,14.0,1.55,10.0,14.0,11.02,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.5,1.25,9.0,11.5,9.08,0.0
2016,3,21,6,30,6.0,23.0,1.5,9.0,23.0,18.04,7.31
2016,3,21,6,45,34.5,43.5,1.75,9.0,49.0,39.94,26.71
2016,3,21,7,0,63.0,64.0,2.0,9.0,75.0,68.42,50.84
2016,3,21,7,15,77.5,87.0,2.05,9.0,105.0,97.07,76.01
2016,3,21,7,30,92.0,110.0,2.1,9.0,135.0,127.72,102.86
2016,3,21,7,45,102.5,132.0,2.2,9.5,165.5,157.83,128.83
2016,3,21,8,0,113.0,154.0,2.3,10.0,196.0,189.26,155.43
2016,3,21,8,15,135.5,178.0,2.3,10.0,235.5,229.78,189.37
2016,3,21,8,30,158.0,202.0,2.3,10.0,275.0,272.78,224.84
2016,3,21,8,45,150.0,225.5,2.35,10.0,300.5,299.24,246.06
2016,3,21,9,0,142.0,249.0,2.4,10.0,326.0,324.76,266.15
2016,3,21,9,15,244.0,257.5,2.45,10.0,403.0,425.81,347.8
2016,3,21,9,30,346.0,266.0,2.5,10.0,480.0,522.01,423.63
2016,3,21,9,45,296.0,295.0,2.6,10.5,486.0,527.22,424.87
2016,3,21,10,0,246.0,324.0,2.7,11.0,492.0,510.23,409.74
2016,3,21,10,15,224.5,343.0,2.75,11.0,501.5,519.96,416.23
2016,3,21,10,30,203.0,362.0,2.8,11.0,511.0,527.63,420.93
2016,3,21,10,45,274.5,360.0,2.9,11.0,568.5,616.5,489.32
2016,3,21,11,0,346.0,358.0,3.0,11.0,626.0,688.26,543.68
2016,3,21,11,15,338.5,368.5,3.1,11.0,635.0,699.17,550.93
2016,3,21,11,30,331.0,379.0,3.2,11.0,644.0,708.25,557.3
2016,3,21,11,45,623.5,250.0,3.3,11.5,754.0,894.25,698.75
2016,3,21,12,0,916.0,121.0,3.4,12.0,864.0,1030.72,793.33
2016,3,21,12,15,916.0,121.0,3.5,12.0,863.5,1031.92,793.65
2016,3,21,12,30,916.0,121.0,3.6,12.0,863.0,1029.29,792.71
2016,3,21,12,45,458.0,124.0,3.75,12.0,495.0,602.0,484.03
2016,3,21,13,0,0.0,127.0,3.9,12.0,127.0,99.45,76.6
2016,3,21,13,15,0.0,124.0,3.95,12.0,124.0,96.97,75.09
2016,3,21,13,30,0.0,121.0,4.0,12.0,121.0,94.48,73.12
2016,3,21,13,45,7.0,181.0,4.1,12.0,186.0,150.41,119.5
2016,3,21,14,0,14.0,241.0,4.2,12.0,251.0,208.04,166.76
2016,3,21,14,15,7.0,189.5,4.2,12.0,194.5,157.28,125.34
2016,3,21,14,30,0.0,138.0,4.2,12.0,138.0,108.26,84.99
2016,3,21,14,45,0.0,98.0,4.2,12.0,98.0,75.71,58.11
2016,3,21,15,0,0.0,58.0,4.2,12.0,58.0,44.56,32.09
2016,3,21,15,15,253.5,118.0,4.05,11.5,253.0,305.07,254.02
2016,3,21,15,30,507.0,178.0,3.9,11.0,448.0,511.13,420.31
2016,3,21,15,45,253.5,148.0,3.75,11.0,283.0,293.23,242.32
2016,3,21,16,0,0.0,118.0,3.6,11.0,118.0,92.52,73.39
2016,3,21,16,15,0.0,103.0,3.3,10.5,103.0,80.38,63.63
2016,3,21,16,30,0.0,88.0,3.0,10.0,88.0,68.33,53.62
2016,3,21,16,45,0.0,73.5,2.75,10.0,73.5,56.79,43.79
2016,3,21,17,0,0.0,59.0,2.5,10.0,59.0,45.34,33.88
2016,3,21,17,15,0.0,44.5,2.25,9.5,44.5,34.04,24.01
2016,3,21,17,30,0.0,30.0,2.0,9.0,30.0,22.89,14.12
2016,3,21,17,45,0.0,18.5,1.75,8.5,18.5,14.08,6.16
2016,3,21,18,0,0.0,7.0,1.5,8.0,7.0,5.3,0.0
2016,3,21,18,15,0.0,3.5,1.5,7.5,3.5,2.75,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,13.5,1.75,5.5,22.5,11.58,0.0
2016,3,22,6,30,243.0,27.0,2.0,6.0,45.0,43.99,20.21
2016,3,22,6,45,386.5,37.0,2.3,6.5,93.0,91.23,55.04
2016,3,22,7,0,530.0,47.0,2.6,7.0,141.0,155.97,106.68
2016,3,22,7,15,604.0,54.0,2.75,7.0,195.5,217.42,161.56
2016,3,22,7,30,678.0,61.0,2.9,7.0,250.0,287.25,224.56
2016,3,22,7,45,357.0,103.0,3.05,7.5,204.5,242.67,197.75
2016,3,22,8,0,36.0,145.0,3.2,8.0,159.0,138.51,113.91
2016,3,22,8,15,133.0,172.5,3.3,8.0,233.0,222.61,185.25
2016,3,22,8,30,230.0,200.0,3.4,8.0,307.0,309.55,258.03
2016,3,22,8,45,224.0,224.0,3.55,8.5,337.0,341.34,283.47
2016,3,22,9,0,218.0,248.0,3.7,9.0,367.0,372.21,307.74
2016,3,22,9,15,221.5,269.0,3.75,9.0,399.0,405.84,334.4
2016,3,22,9,30,225.0,290.0,3.8,9.0,431.0,439.32,360.57
2016,3,22,9,45,137.0,294.0,3.9,9.5,381.5,384.53,314.02
2016,3,22,10,0,49.0,298.0,4.0,10.0,332.0,305.28,247.55
2016,3,22,10,15,148.5,328.0,4.05,10.0,437.0,439.21,356.58
2016,3,22,10,30,248.0,358.0,4.1,10.0,542.0,561.82,453.27
2016,3,22,10,45,183.0,372.0,4.15,10.5,509.5,524.35,420.91
2016,3,22,11,0,118.0,386.0,4.2,11.0,477.0,483.08,386.18
2016,3,22,11,15,559.0,235.0,4.2,11.0,682.5,800.77,638.4
2016,3,22,11,30,1000.0,84.0,4.2,11.0,888.0,1056.41,821.09
2016,3,22,11,45,1001.5,84.5,4.25,11.0,895.5,1067.97,827.08
2016,3,22,12,0,1003.0,85.0,4.3,11.0,903.0,1075.38,832.47
2016,3,22,12,15,770.0,200.5,4.3,11.0,828.0,992.18,774.25
2016,3,22,12,30,537.0,316.0,4.3,11.0,753.0,869.29,682.5
2016,3,22,12,45,549.0,301.5,4.35,11.0,744.0,862.33,679.44
2016,3,22,13,0,561.0,287.0,4.4,11.0,735.0,852.38,673.45
2016,3,22,13,15,771.0,188.0,4.45,11.0,790.0,949.48,748.31
2016,3,22,13,30,981.0,89.0,4.5,11.0,845.0,1004.44,787.91
2016,3,22,13,45,975.0,87.5,4.55,11.0,819.0,974.52,767.57
2016,3,22,14,0,969.0,86.0,4.6,11.0,793.0,941.13,745.29
2016,3,22,14,15,960.0,84.5,4.6,11.0,759.5,901.93,718.27
2016,3,22,14,30,951.0,83.0,4.6,11.0,726.0,859.81,688.98
2016,3,22,14,45,938.5,81.5,4.7,11.0,686.0,812.34,656.08
2016,3,22,15,0,926.0,80.0,4.8,11.0,646.0,762.71,621.05
2016,3,22,15,15,752.0,118.0,4.7,10.5,555.5,650.58,533.74
2016,3,22,15,30,578.0,156.0,4.6,10.0,465.0,539.31,444.93
2016,3,22,15,45,712.0,113.0,4.6,10.0,458.5,544.51,449.68
2016,3,22,16,0,846.0,70.0,4.6,10.0,452.0,531.1,437.37
2016,3,22,16,15,814.0,66.5,4.35,9.5,398.0,464.42,380.43
2016,3,22,16,30,782.0,63.0,4.1,9.0,344.0,399.53,323.51
2016,3,22,16,45,732.0,59.0,3.9,9.0,288.5,329.88,261.02
2016,3,22,17,0,682.0,55.0,3.7,9.0,233.0,264.86,201.54
2016,3,22,17,15,605.0,48.0,3.3,8.5,179.0,195.75,139.78
2016,3,22,17,30,528.0,41.0,2.9,8.0,125.0,135.07,86.88
2016,3,22,17,45,387.0,31.0,2.55,7.5,79.5,74.44,40.43
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,30.48,6.76
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,8.26,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,158.0,13.0,1.85,4.5,25.0,11.29,0.0
2016,3,23,6,30,316.0,26.0,1.9,5.0,50.0,48.2,22.05
2016,3,23,6,45,435.5,36.0,1.95,5.5,98.5,96.32,57.57
2016,3,23,7,0,555.0,46.0,2.0,6.0,147.0,159.23,108.76
2016,3,23,7,15,624.5,52.5,2.15,6.5,201.5,220.43,163.41
2016,3,23,7,30,694.0,59.0,2.3,7.0,256.0,289.79,225.69
2016,3,23,7,45,741.0,63.5,2.5,8.0,311.5,355.57,284.4
2016,3,23,8,0,788.0,68.0,2.7,9.0,367.0,425.49,344.87
2016,3,23,8,15,818.5,72.0,2.75,9.5,421.0,490.51,399.98
2016,3,23,8,30,849.0,76.0,2.8,10.0,475.0,557.01,454.34
2016,3,23,8,45,870.0,79.0,2.9,10.5,525.0,617.88,502.72
2016,3,23,9,0,891.0,82.0,3.0,11.0,575.0,673.5,545.75
2016,3,23,9,15,907.0,84.0,3.0,11.0,620.0,728.2,587.39
2016,3,23,9,30,923.0,86.0,3.0,11.0,665.0,781.5,625.76
2016,3,23,9,45,933.0,89.0,3.0,11.5,703.5,829.5,657.71
2016,3,23,10,0,943.0,92.0,3.0,12.0,742.0,875.06,687.44
2016,3,23,10,15,951.5,93.5,3.0,12.5,774.5,915.1,712.86
2016,3,23,10,30,960.0,95.0,3.0,13.0,807.0,952.14,735.94
2016,3,23,10,45,965.0,96.0,3.05,13.5,831.0,982.29,754.51
2016,3,23,11,0,970.0,97.0,3.1,14.0,855.0,1008.89,770.63
2016,3,23,11,15,974.0,97.5,3.1,14.0,871.0,1030.33,784.3
2016,3,23,11,30,978.0,98.0,3.1,14.0,887.0,1047.93,795.48
2016,3,23,11,45,981.5,97.5,3.1,14.0,895.5,1060.06,803.11
2016,3,23,12,0,985.0,97.0,3.1,14.0,904.0,1068.15,808.22
2016,3,23,12,15,984.5,97.0,3.1,14.0,903.0,1068.79,808.53
2016,3,23,12,30,984.0,97.0,3.1,14.0,902.0,1065.32,806.3
2016,3,23,12,45,833.0,170.5,3.15,14.5,847.0,1001.61,762.51
2016,3,23,13,0,682.0,244.0,3.2,15.0,792.0,929.25,711.82
2016,3,23,13,15,826.0,169.0,3.25,15.0,819.0,969.96,742.44
2016,3,23,13,30,970.0,94.0,3.3,15.0,846.0,996.69,761.52
2016,3,23,13,45,963.0,93.5,3.35,15.0,819.5,967.15,742.22
2016,3,23,14,0,956.0,93.0,3.4,15.0,793.0,934.23,721.0
2016,3,23,14,15,946.5,91.5,3.4,14.5,759.5,894.98,696.19
2016,3,23,14,30,937.0,90.0,3.4,14.0,726.0,852.89,669.11
2016,3,23,14,45,921.5,89.0,3.4,14.0,685.5,804.16,635.67
2016,3,23,15,0,906.0,88.0,3.4,14.0,645.0,753.55,600.48
2016,3,23,15,15,889.0,85.5,3.3,13.5,599.0,698.79,560.39
2016,3,23,15,30,872.0,83.0,3.2,13.0,553.0,647.61,521.59
2016,3,23,15,45,844.5,81.0,3.1,13.0,501.5,584.56,471.71
2016,3,23,16,0,817.0,79.0,3.0,13.0,450.0,522.07,420.93
2016,3,23,16,15,783.5,75.0,2.65,12.5,396.5,455.68,365.78
2016,3,23,16,30,750.0,71.0,2.3,12.0,343.0,391.3,310.66
2016,3,23,16,45,697.0,66.0,1.95,11.5,287.5,321.25,249.85
2016,3,23,17,0,644.0,61.0,1.6,11.0,232.0,256.44,192.36
2016,3,23,17,15,565.5,53.0,1.45,10.0,178.5,188.43,133.42
2016,3,23,17,30,487.0,45.0,1.3,9.0,125.0,129.58,83.44
2016,3,23,17,45,348.5,33.5,1.2,8.5,79.5,70.88,39.17
2016,3,23,18,0,210.0,22.0,1.1,8.0,34.0,28.8,7.91
2016,3,23,18,15,105.0,11.0,1.1,7.5,17.0,8.65,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
