Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,11.76,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,46.19,22.66
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,92.33,56.17
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,153.39,105.07
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,212.7,157.18
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,279.92,216.59
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,343.23,272.8
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,410.51,330.88
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,473.21,383.52
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,537.49,435.6
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,596.1,480.92
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,654.4,524.41
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,708.26,565.6
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,760.91,604.95
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,798.89,630.46
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,841.63,659.29
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,880.59,686.09
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,916.76,710.87
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,943.99,728.02
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,967.57,742.69
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,987.68,756.08
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,1004.23,767.15
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,1014.73,772.77
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,1021.45,775.98
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,1022.41,776.9
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,1019.56,775.41
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,1018.27,775.51
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,1012.57,772.7
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,994.13,760.62
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,972.02,746.18
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,943.59,727.41
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,911.86,706.34
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,874.4,682.17
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,834.14,655.8
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,788.12,624.0
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,739.87,590.09
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,685.96,550.39
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,635.7,512.23
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,574.87,463.97
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,514.26,414.55
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,448.79,360.21
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,385.29,305.84
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,315.0,244.99
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,250.58,188.05
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,184.07,130.25
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,126.49,81.43
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,69.52,38.44
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,28.03,8.57
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,8.65,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,13.43,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,49.18,25.05
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,95.98,58.63
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,157.97,108.32
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,217.76,160.93
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,285.33,220.74
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,349.8,277.85
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,417.97,336.38
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,480.88,389.11
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,545.3,441.23
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,604.9,487.92
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,664.28,532.92
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,718.45,573.8
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,771.31,612.68
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,811.71,639.88
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,857.31,670.65
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,896.18,697.26
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,932.14,721.8
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,961.73,740.53
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,987.92,756.93
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,1008.22,770.35
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,1024.76,781.37
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,1035.07,787.25
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,1041.44,790.62
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,1041.88,791.22
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,1038.35,789.33
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,1031.04,785.03
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,1019.65,778.11
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,999.45,764.92
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,975.56,749.31
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,947.34,731.07
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,915.59,710.32
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,877.07,684.39
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,835.73,656.3
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,789.48,624.4
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,740.95,590.5
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,686.91,550.78
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,631.67,508.92
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,571.87,461.36
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,514.87,414.53
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,449.95,360.53
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,386.71,306.21
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,318.44,246.56
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,254.64,189.55
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,188.44,131.59
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,129.73,81.52
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,70.57,37.6
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,28.39,9.25
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,8.65,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,11.8,0.0
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,53.0,24.67
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,102.92,59.91
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,165.46,110.45
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,226.44,164.72
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,293.91,225.06
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,357.92,282.36
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,425.2,340.82
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,485.66,392.16
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,548.7,443.73
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,607.3,490.19
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,665.35,534.78
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,718.54,574.23
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,770.09,610.04
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,816.09,641.21
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,859.6,670.31
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,898.69,696.41
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,934.7,720.21
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,963.85,738.16
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,989.37,753.62
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,1010.07,766.88
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,1026.92,777.63
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,1037.1,784.02
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,1043.2,787.85
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,1043.58,788.01
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,1039.89,785.64
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,1028.97,778.57
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,1014.13,769.03
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,993.8,755.89
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,969.75,740.31
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,940.7,721.32
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,908.27,699.98
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,870.65,674.62
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,830.2,647.15
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,782.84,614.78
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,733.49,580.5
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,679.41,540.58
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,624.19,498.74
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,567.01,453.53
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,506.09,404.21
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,389.29,310.62
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,286.12,227.57
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,235.0,184.24
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,187.19,142.82
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,160.09,114.32
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,125.17,78.67
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,68.34,37.03
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,28.21,10.53
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,9.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,13.05,0.0
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,49.16,26.12
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,94.02,58.01
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,152.76,104.93
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,210.18,154.94
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,275.12,211.83
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,339.01,267.48
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,408.22,325.96
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,470.38,377.21
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,534.15,427.76
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,594.84,474.14
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,651.37,515.89
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,704.84,554.58
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,756.99,590.67
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,804.05,621.77
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,848.99,651.08
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,887.88,678.27
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,923.83,703.44
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,953.53,723.5
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,979.75,741.19
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,999.94,755.76
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,1016.36,767.93
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,1026.62,776.05
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,1032.9,781.64
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,1033.67,784.32
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,1030.45,784.46
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,1022.16,779.82
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,1009.9,772.59
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,991.54,760.93
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,969.45,746.76
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,940.93,728.13
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,909.0,707.09
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,871.37,682.9
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,830.87,656.4
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,784.87,624.77
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,736.8,590.92
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,683.74,551.34
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,633.8,512.92
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,572.82,464.99
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,512.13,415.69
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,447.33,361.14
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,384.23,306.39
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,316.27,246.53
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,252.18,188.91
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,186.23,130.67
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,128.68,81.58
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,70.23,38.66
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,29.18,12.12
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,10.23,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,14.43,1.58
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,54.14,29.0
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,101.9,62.7
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,164.53,113.4
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,225.29,168.09
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,293.39,230.23
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,290.59,237.27
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,255.27,212.19
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,328.98,274.95
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,425.92,356.3
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,550.19,458.98
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,677.47,562.21
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,731.27,604.93
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,783.49,645.09
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,581.11,480.17
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,287.58,233.96
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,550.13,452.58
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,820.86,665.31
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,805.37,650.27
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,788.6,635.51
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,932.53,748.92
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,1045.89,830.44
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,967.63,773.16
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,848.23,679.21
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,972.29,778.14
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,1057.17,839.41
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,970.0,775.67
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,848.77,681.27
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,703.67,568.21
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,562.86,455.59
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,773.84,628.93
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,915.33,739.19
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,771.21,629.03
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,599.02,491.71
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,695.98,573.22
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,744.27,614.47
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,608.04,503.77
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,477.11,396.29
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,360.72,300.37
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,260.87,216.82
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,343.63,284.67
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,378.0,306.65
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,310.01,244.96
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,246.79,187.1
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,180.93,128.78
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,124.08,80.34
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,68.84,39.31
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,27.96,12.48
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,11.02,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,14.98,3.63
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,55.4,30.35
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,102.3,63.67
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,162.48,112.43
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,221.78,164.84
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,288.27,224.0
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,352.84,281.3
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,422.36,341.26
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,484.96,393.93
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,548.84,445.66
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,609.15,492.76
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,664.54,534.6
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,718.01,574.5
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,770.0,611.79
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,816.63,641.82
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,860.91,669.62
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,899.48,694.81
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,935.06,717.81
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,894.77,689.26
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,813.08,627.47
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,787.38,608.39
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,741.24,574.35
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,509.29,401.25
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,219.8,173.32
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,219.38,173.87
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,218.89,173.53
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,148.69,117.04
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,80.9,61.58
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,85.25,65.42
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,89.6,69.21
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,157.61,125.49
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,227.63,182.44
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,165.02,131.62
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,104.71,82.11
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,337.83,276.85
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,524.66,424.46
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,374.5,304.86
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,241.29,196.64
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,407.49,334.66
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,503.16,408.09
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,437.79,352.44
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,374.44,297.76
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,307.03,238.18
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,244.43,181.88
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,179.44,125.22
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,123.02,77.85
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,68.27,37.78
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,28.37,13.07
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,13.37,3.75
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,56.39,28.95
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,105.03,62.95
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,165.81,112.08
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,227.19,166.23
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,293.95,225.41
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,357.52,281.6
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,424.24,338.65
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,487.13,390.81
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,551.11,441.83
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,606.44,484.53
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,664.33,527.54
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,717.44,567.55
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,768.96,605.1
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,815.03,635.75
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,858.64,664.39
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,792.56,615.48
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,665.92,519.47
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,633.14,493.93
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,576.02,449.57
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,677.51,526.93
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,778.37,600.91
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,761.63,588.81
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,759.98,588.03
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,677.51,526.01
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,573.22,447.23
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,607.27,474.18
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,659.32,512.93
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,841.63,655.16
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,964.76,745.21
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,934.45,724.18
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,900.9,702.13
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,862.07,675.88
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,820.5,647.49
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,773.33,614.76
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,724.16,579.06
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,670.17,539.1
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,619.31,500.21
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,558.31,451.43
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,497.61,401.47
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,433.23,347.5
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,370.7,293.39
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,304.47,235.19
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,241.7,179.0
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,177.17,122.47
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,120.79,75.08
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,66.23,35.66
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,26.64,12.38
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,10.23,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,14.15,5.02
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,57.27,29.97
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,105.33,63.46
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,165.26,111.89
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,224.71,164.17
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,291.39,222.92
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,354.5,278.32
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,420.98,334.78
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,483.16,386.28
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,546.37,436.74
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,602.0,479.88
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,660.44,523.63
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,713.18,562.33
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,764.38,598.51
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,811.31,629.65
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,855.94,658.86
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,893.74,684.95
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,928.47,708.95
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,958.09,728.7
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,984.21,746.08
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,1004.42,760.38
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,1020.77,772.24
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,1031.2,778.8
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,1037.62,782.81
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,1037.6,783.63
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,1033.52,781.89
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,1023.42,776.64
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,1009.33,768.74
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,989.55,756.6
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,966.01,741.91
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,936.5,723.33
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,903.58,702.19
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,864.98,677.56
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,823.52,650.57
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,777.21,618.47
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,728.73,583.42
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,675.07,543.22
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,620.1,500.91
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,560.55,452.92
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,503.31,405.29
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,438.78,350.92
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,375.81,296.18
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,309.38,237.46
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,246.98,181.3
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,182.21,124.58
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,123.7,75.49
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,67.76,35.4
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,26.27,12.52
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,10.23,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,14.93,6.17
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,58.03,31.05
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,105.94,64.44
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,165.61,112.71
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,224.75,164.91
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,290.1,222.92
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,353.87,279.29
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,420.22,336.25
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,481.92,387.65
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,544.66,437.88
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,603.03,482.3
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,656.45,521.46
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,708.82,560.34
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,759.62,596.89
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,805.27,626.31
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,848.56,653.65
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,885.84,676.48
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,920.09,697.05
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,949.36,714.12
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,975.14,728.82
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,994.5,740.67
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,1010.06,750.18
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,1019.85,755.39
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,1025.66,758.2
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,1025.53,758.73
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,1021.4,756.86
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,1012.22,751.85
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,999.07,744.37
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,979.41,732.08
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,956.04,717.45
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,926.34,697.85
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,893.29,675.99
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,854.65,652.66
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,813.23,627.04
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,767.41,596.74
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,719.48,563.19
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,666.09,524.76
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,611.49,484.17
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,552.46,437.98
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,495.68,391.99
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,431.44,339.04
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,368.8,285.72
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,303.61,229.17
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,242.2,174.85
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,178.47,120.07
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,120.74,72.52
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,65.99,34.01
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,24.91,15.13
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,10.23,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,8.65,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,20.81,11.31
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,59.12,32.42
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,106.17,65.26
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,163.85,111.69
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,221.72,161.97
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,285.94,218.14
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,347.01,271.13
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,410.67,324.43
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,471.57,374.73
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,533.63,424.32
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,590.23,467.33
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,645.97,508.2
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,698.4,546.15
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,749.58,582.17
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,794.98,613.38
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,838.0,641.43
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,875.95,666.08
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,911.07,688.67
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,927.53,697.29
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,952.42,711.76
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,971.12,722.81
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,986.26,731.6
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,996.36,737.18
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,1002.75,740.47
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,1001.61,739.01
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,996.72,735.32
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,992.68,732.35
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,984.37,726.72
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,963.8,713.9
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,939.69,698.92
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,909.26,680.34
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,875.8,659.63
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,837.65,636.26
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,796.92,610.82
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,756.16,583.65
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,705.89,548.04
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,589.05,461.5
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,476.11,376.05
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,488.21,385.91
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,476.73,375.1
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,413.79,323.71
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,353.09,272.86
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,288.15,217.77
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,228.35,166.23
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,167.42,115.09
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,114.76,72.75
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,62.29,35.6
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,26.42,16.51
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,12.98,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
