Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,980.72,744.81
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,984.55,746.67
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,983.15,746.1
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,977.93,743.09
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,969.24,738.24
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,956.62,730.77
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,936.39,718.11
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,912.58,702.98
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,882.6,683.46
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,849.56,661.65
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,811.78,637.44
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,771.35,610.68
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,724.34,575.92
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,681.19,543.15
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,628.27,502.78
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,574.34,460.49
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,516.06,412.86
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,458.25,364.31
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,395.81,311.24
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,335.74,258.77
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,273.9,203.89
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,215.91,152.4
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,156.73,102.83
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,104.58,62.97
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,56.03,33.6
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,31.91,22.55
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,15.69,5.98
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,11.41,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,22.11,12.71
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,33.76,24.57
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,67.74,40.32
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,114.92,70.43
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,172.65,115.41
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,230.96,166.29
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,294.36,222.81
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,357.31,278.85
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,421.25,334.64
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,423.29,341.58
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,396.27,322.17
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,435.41,353.58
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,473.44,383.06
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,617.2,497.82
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,750.63,602.24
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,796.93,635.53
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,841.21,665.75
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,877.51,690.94
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,910.67,713.85
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,937.59,731.46
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,960.89,746.54
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,978.19,758.9
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,991.67,768.74
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,996.34,772.98
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,996.96,774.53
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,994.59,773.68
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,988.37,770.23
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,978.29,764.14
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,964.33,755.36
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,943.17,741.46
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,918.46,725.0
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,887.81,704.13
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,854.03,680.84
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,816.13,655.09
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,775.57,626.51
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,732.77,593.12
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,681.63,552.89
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,628.78,511.48
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,574.97,468.18
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,516.83,419.51
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,458.91,369.76
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,396.25,315.46
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,335.99,261.95
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,273.98,206.0
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,215.25,153.05
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,156.31,103.09
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,104.51,63.42
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,56.06,34.53
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,33.52,24.11
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,19.42,9.25
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,7.87,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,12.2,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,25.43,16.01
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,34.75,25.78
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,69.1,40.96
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,118.37,72.6
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,177.41,119.24
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,236.28,171.04
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,301.55,229.6
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,363.1,285.29
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,427.02,341.95
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,487.61,394.48
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,548.7,445.85
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,605.62,492.41
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,657.13,533.52
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,707.65,573.57
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,756.38,611.36
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,801.38,644.28
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,843.98,673.31
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,879.54,698.16
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,911.92,720.63
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,938.52,737.48
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,961.43,751.65
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,979.16,763.99
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,993.07,773.75
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,1002.15,778.75
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,1007.31,781.1
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,1005.78,780.39
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,1000.27,777.05
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,989.81,769.2
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,975.37,758.65
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,954.09,744.44
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,929.15,727.63
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,899.66,707.52
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,866.72,684.84
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,827.64,658.52
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,785.78,629.75
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,739.95,594.72
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,691.8,557.17
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,638.46,514.42
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,583.86,469.69
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,524.84,420.4
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,466.88,370.66
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,404.22,316.35
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,342.94,261.95
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,279.27,205.19
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,219.01,151.5
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,158.4,100.28
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,101.62,57.22
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,50.54,28.61
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,29.04,20.02
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,18.46,8.79
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,7.87,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,11.78,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,23.92,14.84
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,32.59,23.66
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,67.62,38.14
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,118.38,69.91
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,177.3,115.46
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,238.2,167.44
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,301.1,222.03
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,362.58,275.46
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,426.14,329.27
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,486.53,379.18
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,547.25,427.69
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,600.75,468.55
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,655.66,508.96
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,705.93,545.98
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,754.3,580.7
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,798.51,610.76
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,840.31,637.34
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,876.2,659.62
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,908.84,679.6
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,935.54,696.09
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,958.55,710.18
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,976.41,721.74
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,990.39,730.91
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,998.21,735.35
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,1002.02,737.31
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,1000.43,736.77
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,994.84,733.79
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,984.72,727.96
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,970.6,719.6
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,949.63,706.34
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,924.95,690.68
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,894.91,671.83
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,861.48,650.57
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,823.5,625.68
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,782.67,598.52
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,735.64,564.92
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,686.58,529.07
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,633.61,489.95
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,579.33,448.68
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,521.05,402.46
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,463.78,355.61
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,401.84,304.16
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,341.1,252.3
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,277.97,197.94
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,218.01,146.23
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,157.5,96.93
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,100.51,55.19
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,49.19,27.75
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,29.12,19.89
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,18.52,8.99
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,7.87,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,11.76,0.0
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,23.96,14.84
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,32.24,23.07
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,66.58,36.79
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,117.19,68.04
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,175.2,112.66
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,235.68,164.06
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,298.01,218.1
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,358.75,270.41
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,421.3,322.75
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,480.65,371.86
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,538.11,418.09
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,593.51,461.36
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,647.86,502.59
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,697.53,538.87
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,745.33,572.84
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,789.22,603.41
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,830.69,630.33
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,866.47,652.45
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,899.07,672.23
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,926.23,688.2
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,949.79,701.74
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,967.84,712.62
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,982.07,721.06
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,990.15,726.0
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,994.29,728.53
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,993.55,727.6
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,988.85,724.24
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,978.77,717.96
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,964.76,709.24
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,944.31,696.38
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,920.17,681.16
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,891.49,662.92
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,859.34,642.32
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,821.34,618.49
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,780.46,592.13
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,734.81,559.76
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,686.8,524.93
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,634.64,486.64
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,581.07,446.14
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,523.22,400.39
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,464.9,352.92
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,403.39,302.69
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,342.04,251.05
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,278.65,196.6
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,218.19,144.63
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,157.38,95.4
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,102.38,55.95
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,47.65,26.91
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,29.24,19.85
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,19.41,9.84
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,9.44,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,12.16,0.0
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,24.79,15.51
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,33.07,23.57
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,66.89,36.77
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,117.67,67.36
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,178.53,113.43
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,237.07,162.34
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,299.61,215.65
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,360.17,267.45
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,422.43,319.43
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,481.9,367.72
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,539.51,413.1
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,594.7,455.27
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,648.83,495.36
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,698.72,530.94
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,746.72,564.22
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,790.68,594.27
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,832.23,620.71
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,867.29,642.87
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,899.14,662.8
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,925.86,678.55
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,948.99,691.97
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,966.65,702.1
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,980.46,709.83
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,988.56,713.25
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,992.67,714.3
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,991.42,712.85
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,986.19,709.05
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,973.52,700.68
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,957.06,690.07
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,936.74,677.13
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,912.77,661.93
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,881.75,642.21
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,847.64,620.5
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,809.52,597.77
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,768.65,572.15
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,721.36,539.52
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,672.44,504.99
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,620.35,466.99
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,570.1,429.18
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,510.73,383.99
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,451.94,337.84
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,391.08,289.58
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,331.78,241.0
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,267.84,188.01
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,209.6,139.53
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,151.12,93.39
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,99.25,56.93
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,51.48,32.29
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,35.19,24.95
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,22.85,12.77
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,10.23,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,13.32,0.54
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,27.05,17.54
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,35.95,26.12
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,67.87,39.13
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,115.72,67.57
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,172.34,109.97
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,232.03,159.91
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,293.44,212.43
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,353.54,263.47
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,415.94,315.09
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,474.52,362.93
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,533.44,409.52
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,586.02,450.25
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,639.6,490.48
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,688.48,526.79
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,735.52,560.96
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,776.78,590.58
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,815.02,616.85
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,850.48,640.66
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,882.9,662.35
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,907.21,677.26
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,927.8,689.73
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,864.31,644.17
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,763.56,569.43
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,882.55,658.21
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,970.02,718.48
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,969.22,718.6
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,964.66,717.09
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,952.81,709.83
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,937.35,700.27
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,836.64,629.27
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,712.35,537.76
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,664.29,504.47
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,629.32,479.4
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,594.64,455.48
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,559.41,430.8
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,478.31,369.86
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,392.58,304.81
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,441.19,344.42
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,472.18,368.25
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,402.84,314.26
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,333.78,260.45
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,295.63,229.08
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,261.14,199.44
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,211.56,158.21
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,170.62,124.17
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,142.37,95.22
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,99.26,57.97
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,50.7,32.77
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,34.5,24.6
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,22.9,13.15
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,11.02,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,13.72,2.29
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,27.9,18.74
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,36.82,27.4
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,68.65,40.37
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,117.4,69.5
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,174.48,112.56
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,232.33,161.34
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,296.22,216.11
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,356.11,267.11
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,418.36,318.62
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,477.6,367.37
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,537.11,414.84
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,589.4,455.91
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,642.68,496.54
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,692.34,533.6
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,740.12,568.48
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,782.68,598.23
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,822.66,624.54
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,857.86,648.22
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,889.92,669.73
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,915.1,685.3
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,936.53,698.4
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,954.06,709.87
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,967.84,718.98
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,975.13,723.9
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,978.56,726.44
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,976.79,725.67
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,971.15,722.48
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,960.73,714.87
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,946.47,704.83
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,925.49,692.68
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,900.95,678.14
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,870.54,658.59
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,836.99,636.78
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,798.91,611.37
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,758.15,582.61
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,711.72,549.06
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,663.51,513.42
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,615.33,477.36
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,561.48,436.05
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,502.75,389.14
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,444.46,341.24
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,384.08,290.86
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,325.29,240.55
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,261.91,186.33
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,204.15,137.07
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,146.84,91.21
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,95.87,55.51
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,48.56,32.1
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,35.18,25.35
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,23.24,13.68
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,11.02,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,5.51,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,14.84,4.09
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,29.48,20.31
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,40.69,31.0
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,69.56,44.64
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,113.49,72.2
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,167.75,113.38
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,215.78,152.03
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,270.87,198.14
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,317.87,241.41
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,349.84,270.85
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,380.23,297.11
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,393.8,308.92
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,481.56,376.98
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,577.6,449.9
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,598.64,465.38
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,618.32,479.63
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,643.57,497.34
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,665.1,511.93
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,709.08,543.68
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,752.23,574.35
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,843.29,641.6
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,910.99,688.54
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,927.77,699.28
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,940.99,708.15
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,949.72,714.86
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,954.78,719.21
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,953.0,718.34
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,947.5,715.11
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,940.83,711.21
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,929.99,704.56
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,909.63,691.46
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,885.74,675.99
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,858.06,657.86
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,826.9,637.22
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,789.16,612.91
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,748.72,585.18
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,705.21,553.06
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,659.09,518.19
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,607.9,479.23
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,555.42,438.05
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,498.82,391.67
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,442.71,344.28
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,382.24,292.64
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,322.96,240.69
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,261.48,186.46
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,203.69,136.03
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,143.47,87.17
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,91.46,50.85
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,43.43,33.25
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,32.96,23.53
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,22.51,13.28
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,12.15,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,5.9,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,11.42,2.43
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,22.87,14.47
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,37.33,27.95
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,52.06,39.59
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,68.15,53.35
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,85.02,67.47
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,102.06,81.63
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,119.82,96.31
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,115.75,92.69
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,110.34,87.83
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,136.28,109.09
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,163.19,130.97
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,160.78,128.38
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,158.02,125.58
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,146.4,115.83
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,134.61,105.98
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,121.93,95.39
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,109.1,84.7
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,201.36,159.88
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,311.51,247.53
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,228.5,181.17
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,160.73,126.46
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,288.75,229.61
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,411.9,326.2
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,293.04,232.57
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,167.14,131.52
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,271.42,216.02
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,368.14,293.06
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,266.66,212.45
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,159.24,125.76
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,158.95,125.72
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,158.62,125.56
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,450.27,366.38
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,708.28,568.59
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,536.63,432.84
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,367.23,296.32
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,345.87,279.93
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,324.36,262.98
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,214.73,173.85
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,107.69,85.21
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,186.61,151.38
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,259.44,210.66
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,313.18,249.39
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,322.44,246.04
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,262.15,191.28
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,202.36,137.95
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,144.51,90.22
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,92.71,53.69
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,44.84,35.03
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,35.31,25.96
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,24.53,15.33
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,12.97,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,6.69,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,14.91,5.63
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,30.39,21.43
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,38.09,28.96
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,67.3,40.13
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,116.29,69.25
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,172.63,112.59
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,231.98,164.08
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,292.41,218.18
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,351.16,270.92
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,411.41,323.85
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,468.96,373.2
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,526.73,421.17
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,578.25,462.86
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,630.75,503.94
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,679.12,541.85
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,725.64,577.54
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,769.16,609.34
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,810.6,637.94
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,844.76,661.84
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,875.74,683.47
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,901.37,700.01
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,923.42,714.02
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,940.42,725.61
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,953.65,734.69
