Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,965.0,104.5,4.15,14.5,986.0,960.86,738.31
2016,4,23,12,0,965.0,105.0,4.2,15.0,991.0,964.18,739.38
2016,4,23,12,15,964.5,105.0,4.2,15.0,988.0,962.71,738.36
2016,4,23,12,30,964.0,105.0,4.2,15.0,985.0,957.36,734.81
2016,4,23,12,45,962.0,104.0,4.2,15.0,973.5,945.91,727.14
2016,4,23,13,0,960.0,103.0,4.2,15.0,962.0,930.67,716.96
2016,4,23,13,15,956.0,102.0,4.2,15.0,942.5,910.0,703.06
2016,4,23,13,30,952.0,101.0,4.2,15.0,923.0,885.75,686.69
2016,4,23,13,45,941.5,102.5,4.2,15.0,895.0,855.18,665.84
2016,4,23,14,0,931.0,104.0,4.2,15.0,867.0,821.63,642.8
2016,4,23,14,15,922.5,102.5,4.25,15.0,833.0,784.02,616.95
2016,4,23,14,30,914.0,101.0,4.3,15.0,799.0,743.73,587.38
2016,4,23,14,45,895.5,102.5,4.35,15.0,757.0,697.11,552.28
2016,4,23,15,0,877.0,104.0,4.4,15.0,715.0,649.02,515.27
2016,4,23,15,15,861.5,101.5,4.4,14.5,669.5,597.93,475.83
2016,4,23,15,30,846.0,99.0,4.4,14.0,624.0,548.36,436.28
2016,4,23,15,45,819.0,98.0,4.45,14.0,573.0,490.48,388.44
2016,4,23,16,0,792.0,97.0,4.5,14.0,522.0,433.27,339.86
2016,4,23,16,15,764.0,92.5,4.4,13.5,469.0,373.62,288.54
2016,4,23,16,30,736.0,88.0,4.3,13.0,416.0,313.6,235.85
2016,4,23,16,45,690.5,84.5,4.25,12.5,361.0,253.47,183.16
2016,4,23,17,0,645.0,81.0,4.2,12.0,306.0,197.56,134.76
2016,4,23,17,15,588.5,73.5,3.95,11.5,252.5,141.46,89.34
2016,4,23,17,30,532.0,66.0,3.7,11.0,199.0,91.71,54.82
2016,4,23,17,45,447.5,56.0,3.45,10.5,149.0,46.33,36.17
2016,4,23,18,0,363.0,46.0,3.2,10.0,99.0,37.44,27.78
2016,4,23,18,15,233.0,32.0,3.05,9.5,60.5,24.42,15.28
2016,4,23,18,30,103.0,18.0,2.9,9.0,22.0,13.67,0.0
2016,4,23,18,45,51.5,9.0,2.75,9.0,11.0,7.08,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,7.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,7.0,9.0,7.08,0.0
2016,4,24,5,45,94.5,29.0,2.9,7.0,40.5,21.65,11.33
2016,4,24,6,0,189.0,49.0,3.1,7.0,72.0,36.2,26.65
2016,4,24,6,15,278.0,65.0,3.2,7.0,117.5,48.04,38.06
2016,4,24,6,30,367.0,81.0,3.3,7.0,163.0,74.79,51.42
2016,4,24,6,45,421.0,95.0,3.4,7.5,213.5,117.73,79.17
2016,4,24,7,0,475.0,109.0,3.5,8.0,264.0,167.01,117.44
2016,4,24,7,15,344.5,142.0,3.45,8.0,265.0,191.98,145.78
2016,4,24,7,30,214.0,175.0,3.4,8.0,266.0,200.21,159.1
2016,4,24,7,45,235.5,197.5,3.4,8.5,309.0,244.96,196.89
2016,4,24,8,0,257.0,220.0,3.4,9.0,352.0,288.02,232.74
2016,4,24,8,15,453.5,187.5,3.4,9.0,449.5,374.4,302.51
2016,4,24,8,30,650.0,155.0,3.4,9.0,547.0,477.36,385.72
2016,4,24,8,45,716.5,151.0,3.4,9.0,613.5,545.06,440.5
2016,4,24,9,0,783.0,147.0,3.4,9.0,680.0,616.7,497.4
2016,4,24,9,15,799.5,150.0,3.4,9.5,722.5,663.9,533.42
2016,4,24,9,30,816.0,153.0,3.4,10.0,765.0,711.6,568.94
2016,4,24,9,45,856.0,140.0,3.45,10.5,808.0,760.3,605.09
2016,4,24,10,0,896.0,127.0,3.5,11.0,851.0,799.65,633.97
2016,4,24,10,15,904.0,128.5,3.5,11.5,880.5,834.34,656.93
2016,4,24,10,30,912.0,130.0,3.5,12.0,910.0,866.11,677.44
2016,4,24,10,45,928.5,125.0,3.55,12.5,935.0,896.14,696.88
2016,4,24,11,0,945.0,120.0,3.6,13.0,960.0,923.2,714.13
2016,4,24,11,15,947.5,120.5,3.7,13.0,973.5,939.88,725.76
2016,4,24,11,30,950.0,121.0,3.8,13.0,987.0,952.86,734.99
2016,4,24,11,45,953.5,120.0,3.9,13.5,993.0,961.63,740.03
2016,4,24,12,0,957.0,119.0,4.0,14.0,999.0,966.61,742.57
2016,4,24,12,15,955.5,118.5,4.25,14.0,995.5,963.77,742.01
2016,4,24,12,30,954.0,118.0,4.5,14.0,992.0,957.12,739.73
2016,4,24,12,45,944.5,122.0,4.75,14.5,978.0,943.72,731.22
2016,4,24,13,0,935.0,126.0,5.0,15.0,964.0,926.74,720.1
2016,4,24,13,15,931.0,125.0,5.15,14.5,945.0,906.54,708.65
2016,4,24,13,30,927.0,124.0,5.3,14.0,926.0,882.86,694.55
2016,4,24,13,45,915.0,125.5,5.45,14.0,897.5,851.64,673.49
2016,4,24,14,0,903.0,127.0,5.6,14.0,869.0,817.6,650.16
2016,4,24,14,15,894.5,125.5,5.65,13.5,835.5,780.91,624.47
2016,4,24,14,30,886.0,124.0,5.7,13.0,802.0,741.61,595.75
2016,4,24,14,45,641.5,208.5,5.8,13.0,686.5,629.68,506.51
2016,4,24,15,0,397.0,293.0,5.9,13.0,571.0,505.36,407.07
2016,4,24,15,15,366.0,279.0,5.95,12.5,523.0,454.96,367.85
2016,4,24,15,30,335.0,265.0,6.0,12.0,475.0,406.43,329.24
2016,4,24,15,45,240.0,253.5,6.05,11.5,397.5,331.87,269.13
2016,4,24,16,0,145.0,242.0,6.1,11.0,320.0,259.96,210.98
2016,4,24,16,15,411.0,177.5,6.0,10.5,368.0,306.63,244.76
2016,4,24,16,30,677.0,113.0,5.9,10.0,416.0,314.32,241.45
2016,4,24,16,45,611.5,111.5,5.85,9.5,359.0,253.87,188.72
2016,4,24,17,0,546.0,110.0,5.8,9.0,302.0,196.09,139.48
2016,4,24,17,15,486.0,99.5,5.65,8.5,249.0,143.15,96.66
2016,4,24,17,30,426.0,89.0,5.5,8.0,196.0,96.98,64.21
2016,4,24,17,45,336.0,74.5,5.4,8.0,146.5,54.99,44.4
2016,4,24,18,0,246.0,60.0,5.3,8.0,97.0,44.36,34.23
2016,4,24,18,15,144.0,39.5,5.15,7.5,59.0,29.26,19.7
2016,4,24,18,30,42.0,19.0,5.0,7.0,21.0,14.45,0.0
2016,4,24,18,45,21.0,9.5,4.9,7.0,10.5,7.47,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,6.0,3.25,4.0,6.5,0.0,0.0
2016,4,25,5,30,48.0,12.0,3.3,4.0,13.0,9.44,0.0
2016,4,25,5,45,213.0,25.5,3.35,4.5,50.0,20.78,11.27
2016,4,25,6,0,378.0,39.0,3.4,5.0,87.0,32.06,23.23
2016,4,25,6,15,472.5,48.5,3.6,5.5,137.0,39.74,30.77
2016,4,25,6,30,567.0,58.0,3.8,6.0,187.0,67.86,41.35
2016,4,25,6,45,642.0,61.5,4.0,6.5,244.0,116.63,69.23
2016,4,25,7,0,717.0,65.0,4.2,7.0,301.0,176.55,115.14
2016,4,25,7,15,755.5,69.5,4.3,7.0,357.0,234.36,165.84
2016,4,25,7,30,794.0,74.0,4.4,7.0,413.0,295.66,221.55
2016,4,25,7,45,827.0,76.0,4.55,7.5,469.0,355.96,276.46
2016,4,25,8,0,860.0,78.0,4.7,8.0,525.0,418.29,332.25
2016,4,25,8,15,880.0,80.5,4.75,8.5,576.5,476.37,383.34
2016,4,25,8,30,900.0,83.0,4.8,9.0,628.0,534.42,432.9
2016,4,25,8,45,915.5,85.0,4.9,9.5,676.0,589.19,478.55
2016,4,25,9,0,931.0,87.0,5.0,10.0,724.0,642.88,522.06
2016,4,25,9,15,942.0,89.0,5.05,10.0,766.0,692.31,561.99
2016,4,25,9,30,953.0,91.0,5.1,10.0,808.0,739.71,599.5
2016,4,25,9,45,961.0,92.5,5.2,10.5,844.0,782.2,631.65
2016,4,25,10,0,969.0,94.0,5.3,11.0,880.0,821.95,660.07
2016,4,25,10,15,975.5,95.0,5.4,11.0,909.0,857.11,685.61
2016,4,25,10,30,982.0,96.0,5.5,11.0,938.0,889.03,708.75
2016,4,25,10,45,984.5,98.0,5.65,11.5,959.0,915.19,726.59
2016,4,25,11,0,987.0,100.0,5.8,12.0,980.0,937.64,741.74
2016,4,25,11,15,989.5,100.5,5.85,12.0,994.0,954.9,754.01
2016,4,25,11,30,992.0,101.0,5.9,12.0,1008.0,968.3,763.6
2016,4,25,11,45,991.5,102.0,6.0,12.0,1012.5,975.6,769.21
2016,4,25,12,0,991.0,103.0,6.1,12.0,1017.0,978.92,772.09
2016,4,25,12,15,990.5,103.0,6.1,12.0,1014.0,977.34,770.96
2016,4,25,12,30,990.0,103.0,6.1,12.0,1011.0,971.79,767.1
2016,4,25,12,45,976.0,109.5,6.2,12.0,996.0,956.54,756.88
2016,4,25,13,0,962.0,116.0,6.3,12.0,981.0,937.64,744.08
2016,4,25,13,15,957.5,115.0,6.2,12.0,961.0,916.55,728.68
2016,4,25,13,30,953.0,114.0,6.1,12.0,941.0,891.89,710.73
2016,4,25,13,45,946.5,113.0,6.1,12.0,913.5,862.21,689.59
2016,4,25,14,0,940.0,112.0,6.1,12.0,886.0,829.33,666.03
2016,4,25,14,15,931.5,110.0,6.0,12.0,851.5,791.05,637.45
2016,4,25,14,30,923.0,108.0,5.9,12.0,817.0,750.07,605.46
2016,4,25,14,45,912.0,105.5,5.8,12.0,776.0,704.51,569.43
2016,4,25,15,0,901.0,103.0,5.7,12.0,735.0,656.88,531.12
2016,4,25,15,15,886.0,100.5,5.6,12.0,689.0,605.16,488.81
2016,4,25,15,30,871.0,98.0,5.5,12.0,643.0,554.64,446.4
2016,4,25,15,45,852.5,94.5,5.4,12.0,592.5,497.46,397.75
2016,4,25,16,0,834.0,91.0,5.3,12.0,542.0,440.09,347.75
2016,4,25,16,15,807.0,87.0,5.2,11.5,488.0,379.3,294.52
2016,4,25,16,30,780.0,83.0,5.1,11.0,434.0,319.88,241.36
2016,4,25,16,45,744.5,78.0,5.0,10.5,379.0,259.17,187.02
2016,4,25,17,0,709.0,73.0,4.9,10.0,324.0,198.84,133.9
2016,4,25,17,15,655.5,67.0,4.55,9.5,268.5,141.06,86.89
2016,4,25,17,30,602.0,61.0,4.2,9.0,213.0,89.13,51.6
2016,4,25,17,45,519.0,52.5,3.9,8.5,161.5,43.02,33.51
2016,4,25,18,0,436.0,44.0,3.6,8.0,110.0,36.19,26.96
2016,4,25,18,15,298.0,31.5,3.4,7.5,68.5,25.8,16.83
2016,4,25,18,30,160.0,19.0,3.2,7.0,27.0,15.48,0.55
2016,4,25,18,45,80.0,9.5,3.0,6.5,13.5,7.47,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,10.23,0.0
2016,4,26,5,45,111.0,29.5,2.2,6.5,43.5,22.16,12.67
2016,4,26,6,0,222.0,46.0,2.3,7.0,74.0,34.42,25.22
2016,4,26,6,15,280.5,63.0,2.25,7.0,116.0,46.67,36.92
2016,4,26,6,30,339.0,80.0,2.2,7.0,158.0,71.74,49.92
2016,4,26,6,45,392.5,90.0,2.2,7.5,203.0,109.66,73.53
2016,4,26,7,0,446.0,100.0,2.2,8.0,248.0,153.66,107.12
2016,4,26,7,15,484.0,112.5,2.2,8.5,299.0,202.12,147.94
2016,4,26,7,30,522.0,125.0,2.2,9.0,350.0,254.52,193.13
2016,4,26,7,45,613.0,116.5,2.25,9.5,413.0,315.69,244.31
2016,4,26,8,0,704.0,108.0,2.3,10.0,476.0,380.85,298.77
2016,4,26,8,15,760.0,109.0,2.35,10.5,541.5,447.66,354.21
2016,4,26,8,30,816.0,110.0,2.4,11.0,607.0,517.1,410.36
2016,4,26,8,45,831.5,113.5,2.5,11.5,653.0,570.1,452.8
2016,4,26,9,0,847.0,117.0,2.6,12.0,699.0,622.24,493.42
2016,4,26,9,15,859.5,119.5,2.6,12.5,740.0,670.4,529.54
2016,4,26,9,30,872.0,122.0,2.6,13.0,781.0,710.47,558.89
2016,4,26,9,45,872.5,128.5,2.65,13.5,813.5,748.9,586.33
2016,4,26,10,0,873.0,135.0,2.7,14.0,846.0,793.26,617.1
2016,4,26,10,15,880.0,137.0,2.7,14.0,874.0,817.74,634.21
2016,4,26,10,30,887.0,139.0,2.7,14.0,902.0,848.29,654.77
2016,4,26,10,45,891.0,140.0,2.7,14.5,922.0,872.46,669.5
2016,4,26,11,0,895.0,141.0,2.7,15.0,942.0,893.34,681.94
2016,4,26,11,15,897.5,142.0,2.8,15.0,955.0,909.53,693.25
2016,4,26,11,30,900.0,143.0,2.9,15.0,968.0,922.22,702.28
2016,4,26,11,45,893.5,148.0,3.0,15.0,970.5,926.83,705.9
2016,4,26,12,0,887.0,153.0,3.1,15.0,973.0,927.76,707.16
2016,4,26,12,15,886.0,152.5,3.25,15.0,969.5,925.42,706.64
2016,4,26,12,30,885.0,152.0,3.4,15.0,966.0,919.56,703.76
2016,4,26,12,45,690.0,268.0,3.55,15.0,898.0,869.36,667.14
2016,4,26,13,0,495.0,384.0,3.7,15.0,830.0,790.87,607.75
2016,4,26,13,15,683.5,265.5,3.8,15.0,867.5,838.01,647.43
2016,4,26,13,30,872.0,147.0,3.9,15.0,905.0,863.29,669.57
2016,4,26,13,45,867.5,143.5,4.0,15.0,878.5,834.06,649.74
2016,4,26,14,0,863.0,140.0,4.1,15.0,852.0,801.75,627.28
2016,4,26,14,15,707.0,207.0,4.15,14.5,775.5,723.76,568.73
2016,4,26,14,30,551.0,274.0,4.2,14.0,699.0,641.05,506.16
2016,4,26,14,45,684.5,201.5,4.3,14.0,702.0,646.55,512.8
2016,4,26,15,0,818.0,129.0,4.4,14.0,705.0,631.25,502.43
2016,4,26,15,15,801.5,126.0,4.45,13.5,660.5,580.93,463.39
2016,4,26,15,30,785.0,123.0,4.5,13.0,616.0,529.79,422.66
2016,4,26,15,45,759.0,120.0,4.55,13.0,566.0,473.17,375.66
2016,4,26,16,0,733.0,117.0,4.6,13.0,516.0,417.36,328.15
2016,4,26,16,15,703.5,112.0,4.55,12.5,464.0,359.65,278.51
2016,4,26,16,30,674.0,107.0,4.5,12.0,412.0,303.8,229.47
2016,4,26,16,45,639.0,99.5,4.45,11.5,359.5,246.68,179.28
2016,4,26,17,0,604.0,92.0,4.4,11.0,307.0,192.76,132.57
2016,4,26,17,15,548.5,83.5,4.2,10.5,254.5,138.94,89.58
2016,4,26,17,30,493.0,75.0,4.0,10.0,202.0,91.42,57.47
2016,4,26,17,45,418.5,63.5,3.8,9.5,153.5,50.86,40.46
2016,4,26,18,0,344.0,52.0,3.6,9.0,105.0,39.46,29.81
2016,4,26,18,15,172.0,39.5,3.5,8.5,66.0,29.53,20.07
2016,4,26,18,30,0.0,27.0,3.4,8.0,27.0,19.48,3.83
2016,4,26,18,45,0.0,13.5,3.3,8.0,13.5,10.62,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,1.95,6.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,2.0,6.0,15.0,10.23,0.0
2016,4,27,5,45,202.0,27.5,2.15,6.5,51.5,21.01,12.0
2016,4,27,6,0,341.0,42.0,2.3,7.0,88.0,34.21,25.1
2016,4,27,6,15,431.5,52.0,2.35,7.0,136.5,42.12,32.82
2016,4,27,6,30,522.0,62.0,2.4,7.0,185.0,67.52,42.67
2016,4,27,6,45,586.0,68.0,2.45,7.5,239.0,114.19,69.43
2016,4,27,7,0,650.0,74.0,2.5,8.0,293.0,168.13,110.2
2016,4,27,7,15,376.0,128.5,2.55,8.0,260.0,189.67,142.05
2016,4,27,7,30,102.0,183.0,2.6,8.0,227.0,169.66,136.52
2016,4,27,7,45,59.5,185.0,2.7,8.5,212.0,164.7,133.58
2016,4,27,8,0,17.0,187.0,2.8,9.0,197.0,150.69,122.28
2016,4,27,8,15,16.5,200.0,2.9,9.5,209.5,162.11,131.29
2016,4,27,8,30,16.0,213.0,3.0,10.0,222.0,173.46,140.1
2016,4,27,8,45,23.0,242.5,3.2,10.5,257.5,201.96,162.91
2016,4,27,9,0,30.0,272.0,3.4,11.0,293.0,239.35,192.64
2016,4,27,9,15,470.0,186.5,3.5,11.0,542.0,477.4,387.17
2016,4,27,9,30,910.0,101.0,3.6,11.0,791.0,715.14,572.7
2016,4,27,9,45,684.5,214.5,3.75,11.5,747.0,701.01,556.66
2016,4,27,10,0,459.0,328.0,3.9,12.0,703.0,651.46,515.09
2016,4,27,10,15,449.0,345.5,4.05,12.0,722.5,675.26,533.06
2016,4,27,10,30,439.0,363.0,4.2,12.0,742.0,696.63,548.79
2016,4,27,10,45,436.0,375.0,4.35,12.5,759.0,716.8,562.84
2016,4,27,11,0,433.0,387.0,4.5,13.0,776.0,734.8,575.21
2016,4,27,11,15,440.5,396.0,4.65,13.0,796.5,757.1,592.01
2016,4,27,11,30,448.0,405.0,4.8,13.0,817.0,777.36,607.29
2016,4,27,11,45,453.0,409.5,4.95,13.0,827.5,789.51,616.74
2016,4,27,12,0,458.0,414.0,5.1,13.0,838.0,799.29,624.53
2016,4,27,12,15,441.5,410.0,5.25,12.5,818.0,780.8,612.63
2016,4,27,12,30,425.0,406.0,5.4,12.0,798.0,760.02,599.03
2016,4,27,12,45,226.5,383.0,5.55,12.0,592.0,551.73,439.16
2016,4,27,13,0,28.0,360.0,5.7,12.0,386.0,328.77,261.25
2016,4,27,13,15,117.5,401.5,5.75,11.5,505.0,453.71,363.07
2016,4,27,13,30,207.0,443.0,5.8,11.0,624.0,558.66,446.98
2016,4,27,13,45,541.5,294.5,5.85,11.0,747.5,710.46,571.18
2016,4,27,14,0,876.0,146.0,5.9,11.0,871.0,813.94,655.7
2016,4,27,14,15,867.0,144.0,5.9,10.5,837.5,776.42,627.63
2016,4,27,14,30,858.0,142.0,5.9,10.0,804.0,736.4,597.72
2016,4,27,14,45,853.0,135.5,5.9,10.0,766.0,692.68,563.32
2016,4,27,15,0,848.0,129.0,5.9,10.0,728.0,646.6,526.34
2016,4,27,15,15,832.0,126.0,5.85,9.5,682.5,595.31,485.07
2016,4,27,15,30,816.0,123.0,5.8,9.0,637.0,543.08,441.93
2016,4,27,15,45,466.0,183.0,5.75,9.0,472.0,383.02,311.61
2016,4,27,16,0,116.0,243.0,5.7,9.0,307.0,246.09,200.82
2016,4,27,16,15,197.5,213.0,5.6,8.5,308.5,242.48,196.53
2016,4,27,16,30,279.0,183.0,5.5,8.0,310.0,233.93,186.29
2016,4,27,16,45,139.5,145.5,5.4,8.0,209.0,148.83,117.64
2016,4,27,17,0,0.0,108.0,5.3,8.0,108.0,81.81,65.69
2016,4,27,17,15,0.0,89.5,5.1,7.5,89.5,67.55,53.59
2016,4,27,17,30,0.0,71.0,4.9,7.0,71.0,53.5,41.42
2016,4,27,17,45,0.0,54.0,4.7,7.0,54.0,40.78,31.7
2016,4,27,18,0,0.0,37.0,4.5,7.0,37.0,28.3,19.99
2016,4,27,18,15,0.0,23.0,4.3,7.0,23.0,17.54,9.77
2016,4,27,18,30,0.0,9.0,4.1,7.0,9.0,6.83,0.0
2016,4,27,18,45,0.0,4.5,3.95,7.0,4.5,3.54,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.5,2.8,6.0,9.0,5.9,0.0
2016,4,28,5,30,69.0,15.0,2.8,6.0,18.0,11.8,0.0
2016,4,28,5,45,202.0,30.0,2.85,6.0,54.5,22.82,13.79
2016,4,28,6,0,335.0,45.0,2.9,6.0,91.0,36.6,27.4
2016,4,28,6,15,424.0,55.5,2.95,6.0,139.5,44.81,35.42
2016,4,28,6,30,513.0,66.0,3.0,6.0,188.0,69.5,45.15
2016,4,28,6,45,569.0,74.0,3.05,6.5,241.0,116.32,72.42
2016,4,28,7,0,625.0,82.0,3.1,7.0,294.0,169.53,112.99
2016,4,28,7,15,666.0,88.0,3.1,7.0,348.5,223.88,159.69
2016,4,28,7,30,707.0,94.0,3.1,7.0,403.0,282.13,211.56
2016,4,28,7,45,739.5,98.0,3.15,7.5,456.5,339.38,262.72
2016,4,28,8,0,772.0,102.0,3.2,8.0,510.0,400.36,316.11
2016,4,28,8,15,794.0,105.5,3.25,8.5,560.5,456.18,364.27
2016,4,28,8,30,816.0,109.0,3.3,9.0,611.0,512.38,411.35
2016,4,28,8,45,836.5,110.5,3.35,9.5,658.0,566.02,455.08
2016,4,28,9,0,857.0,112.0,3.4,10.0,705.0,619.22,497.2
2016,4,28,9,15,869.5,114.0,3.45,10.5,746.0,662.12,530.49
2016,4,28,9,30,882.0,116.0,3.5,11.0,787.0,707.34,564.57
2016,4,28,9,45,908.5,108.5,3.6,12.0,826.5,752.08,596.86
2016,4,28,10,0,935.0,101.0,3.7,13.0,866.0,795.32,626.99
2016,4,28,10,15,941.5,102.0,3.8,13.5,894.5,829.17,649.58
2016,4,28,10,30,948.0,103.0,3.9,14.0,923.0,859.91,669.87
2016,4,28,10,45,954.0,103.0,4.0,14.5,944.5,886.07,686.81
2016,4,28,11,0,960.0,103.0,4.1,15.0,966.0,908.79,701.33
2016,4,28,11,15,963.0,103.5,4.2,15.0,979.0,925.86,713.24
2016,4,28,11,30,966.0,104.0,4.3,15.0,992.0,939.2,722.74
2016,4,28,11,45,965.0,105.0,4.4,15.5,997.0,945.72,726.45
2016,4,28,12,0,964.0,106.0,4.5,16.0,1002.0,948.39,727.61
2016,4,28,12,15,964.0,106.0,4.6,16.0,999.0,947.18,727.6
2016,4,28,12,30,964.0,106.0,4.7,16.0,996.0,942.13,725.01
2016,4,28,12,45,961.5,106.0,4.8,16.0,984.5,931.1,718.31
2016,4,28,13,0,959.0,106.0,4.9,16.0,973.0,916.32,709.04
2016,4,28,13,15,955.5,105.0,4.95,16.0,954.5,896.12,695.61
2016,4,28,13,30,952.0,104.0,5.0,16.0,936.0,872.35,679.66
2016,4,28,13,45,946.5,103.0,5.1,16.0,909.0,843.55,660.34
2016,4,28,14,0,941.0,102.0,5.2,16.0,882.0,811.51,638.55
2016,4,28,14,15,933.5,100.5,5.2,15.5,848.5,774.52,613.0
2016,4,28,14,30,926.0,99.0,5.2,15.0,815.0,734.76,583.99
2016,4,28,14,45,915.0,97.5,5.2,15.0,775.5,690.19,549.56
2016,4,28,15,0,904.0,96.0,5.2,15.0,736.0,643.56,512.8
2016,4,28,15,15,890.5,93.5,5.1,14.5,690.5,592.83,472.62
2016,4,28,15,30,877.0,91.0,5.0,14.0,645.0,540.78,430.27
2016,4,28,15,45,855.5,89.5,4.95,14.0,595.0,485.98,383.88
2016,4,28,16,0,834.0,88.0,4.9,14.0,545.0,429.42,334.97
2016,4,28,16,15,809.0,84.0,4.8,13.5,492.0,369.78,283.04
2016,4,28,16,30,784.0,80.0,4.7,13.0,439.0,311.29,231.04
2016,4,28,16,45,744.5,77.0,4.6,12.5,383.5,251.64,178.31
2016,4,28,17,0,705.0,74.0,4.5,12.0,328.0,192.6,127.28
2016,4,28,17,15,653.5,68.0,4.25,11.5,273.5,135.89,82.23
2016,4,28,17,30,602.0,62.0,4.0,11.0,219.0,84.77,49.09
2016,4,28,17,45,516.5,54.5,3.8,10.5,167.5,44.48,34.59
2016,4,28,18,0,431.0,47.0,3.6,10.0,116.0,38.49,28.88
2016,4,28,18,15,300.5,34.5,3.45,9.5,74.0,28.2,18.99
2016,4,28,18,30,170.0,22.0,3.3,9.0,32.0,16.8,4.64
2016,4,28,18,45,85.0,11.0,3.2,8.5,16.0,8.65,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,9.0,2.2,6.0,9.0,7.08,0.0
2016,4,29,5,30,0.0,18.0,2.2,6.0,18.0,13.44,0.0
2016,4,29,5,45,134.5,36.0,2.25,6.5,55.0,26.78,17.35
2016,4,29,6,0,269.0,54.0,2.3,7.0,92.0,40.33,30.69
2016,4,29,6,15,359.0,67.0,2.2,7.0,140.5,50.06,40.09
2016,4,29,6,30,449.0,80.0,2.1,7.0,189.0,73.96,50.5
2016,4,29,6,45,515.0,89.0,2.05,7.5,243.0,121.99,79.36
2016,4,29,7,0,581.0,98.0,2.0,8.0,297.0,174.31,118.35
2016,4,29,7,15,624.5,105.0,2.0,8.5,351.0,227.49,162.87
2016,4,29,7,30,668.0,112.0,2.0,9.0,405.0,284.97,212.52
2016,4,29,7,45,710.0,113.5,2.05,9.5,460.0,341.26,261.45
2016,4,29,8,0,752.0,115.0,2.1,10.0,515.0,400.75,312.32
2016,4,29,8,15,774.5,119.0,2.15,10.5,565.0,456.66,359.48
2016,4,29,8,30,797.0,123.0,2.2,11.0,615.0,513.43,405.91
2016,4,29,8,45,816.5,125.0,2.25,11.5,661.5,566.12,447.88
2016,4,29,9,0,836.0,127.0,2.3,12.0,708.0,618.31,488.24
2016,4,29,9,15,848.5,129.5,2.4,12.0,748.5,665.74,525.14
2016,4,29,9,30,861.0,132.0,2.5,12.0,789.0,711.5,560.06
2016,4,29,9,45,880.0,128.5,2.7,12.5,826.0,746.94,586.76
2016,4,29,10,0,899.0,125.0,2.9,13.0,863.0,787.44,616.51
2016,4,29,10,15,905.0,126.5,3.0,13.0,890.0,820.19,640.02
2016,4,29,10,30,911.0,128.0,3.1,13.0,917.0,849.9,660.75
2016,4,29,10,45,916.5,127.5,3.25,13.5,938.0,874.32,676.81
2016,4,29,11,0,922.0,127.0,3.4,14.0,959.0,895.41,690.57
2016,4,29,11,15,924.5,127.5,3.45,14.5,971.0,911.39,700.16
2016,4,29,11,30,927.0,128.0,3.5,15.0,983.0,923.78,707.34
2016,4,29,11,45,930.0,126.5,3.55,15.5,988.0,931.26,711.21
2016,4,29,12,0,933.0,125.0,3.6,16.0,993.0,935.07,712.69
2016,4,29,12,15,932.0,125.0,3.75,16.0,989.5,933.0,712.19
2016,4,29,12,30,931.0,125.0,3.9,16.0,986.0,927.25,709.25
2016,4,29,12,45,927.0,125.0,4.05,16.0,974.0,915.25,702.03
2016,4,29,13,0,923.0,125.0,4.2,16.0,962.0,899.68,692.36
2016,4,29,13,15,919.0,124.5,4.35,15.5,943.0,880.18,681.43
2016,4,29,13,30,915.0,124.0,4.5,15.0,924.0,857.26,668.2
2016,4,29,13,45,908.0,123.0,4.65,15.0,897.5,828.25,649.14
2016,4,29,14,0,901.0,122.0,4.8,15.0,871.0,796.23,627.6
2016,4,29,14,15,892.5,120.0,4.85,14.5,837.5,759.4,601.61
2016,4,29,14,30,884.0,118.0,4.9,14.0,804.0,720.0,573.07
2016,4,29,14,45,874.0,115.0,4.95,14.0,765.0,676.41,539.58
2016,4,29,15,0,864.0,112.0,5.0,14.0,726.0,635.05,506.89
2016,4,29,15,15,849.5,109.5,5.0,13.5,681.0,584.66,467.23
2016,4,29,15,30,835.0,107.0,5.0,13.0,636.0,533.17,425.53
2016,4,29,15,45,817.0,103.0,5.0,13.0,587.0,477.9,378.88
2016,4,29,16,0,799.0,99.0,5.0,13.0,538.0,422.48,330.89
2016,4,29,16,15,773.0,94.5,4.9,12.5,485.5,363.95,279.84
2016,4,29,16,30,747.0,90.0,4.8,12.0,433.0,306.74,228.96
2016,4,29,16,45,701.5,87.0,4.7,11.5,378.0,245.18,174.99
2016,4,29,17,0,656.0,84.0,4.6,11.0,323.0,190.03,127.64
2016,4,29,17,15,602.5,77.5,4.35,10.5,269.0,135.63,84.71
2016,4,29,17,30,549.0,71.0,4.1,10.0,215.0,87.14,53.5
2016,4,29,17,45,456.5,62.5,3.95,9.5,164.0,50.22,39.93
2016,4,29,18,0,364.0,54.0,3.8,9.0,113.0,41.03,31.3
2016,4,29,18,15,243.0,39.0,3.7,8.5,72.5,29.53,20.31
2016,4,29,18,30,122.0,24.0,3.6,8.0,32.0,18.13,6.34
2016,4,29,18,45,61.0,12.0,3.55,8.0,16.0,9.44,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,2.6,6.5,11.5,6.69,0.0
2016,4,30,5,30,140.0,17.0,2.9,7.0,23.0,13.01,0.0
2016,4,30,5,45,287.5,29.0,3.2,7.5,63.0,23.75,14.83
2016,4,30,6,0,435.0,41.0,3.5,8.0,103.0,33.81,24.76
2016,4,30,6,15,519.5,49.0,3.65,8.5,154.5,40.34,31.06
2016,4,30,6,30,604.0,57.0,3.8,9.0,206.0,63.94,38.92
2016,4,30,6,45,656.0,63.5,4.0,9.5,260.5,114.33,66.65
2016,4,30,7,0,708.0,70.0,4.2,10.0,315.0,173.42,111.35
2016,4,30,7,15,745.5,75.0,4.3,10.5,370.5,230.27,159.79
2016,4,30,7,30,783.0,80.0,4.4,11.0,426.0,290.49,213.09
2016,4,30,7,45,806.5,85.0,4.55,12.0,479.5,349.1,265.3
2016,4,30,8,0,830.0,90.0,4.7,13.0,533.0,408.81,317.42
2016,4,30,8,15,850.5,93.0,4.65,13.5,584.5,466.19,366.7
2016,4,30,8,30,871.0,96.0,4.6,14.0,636.0,523.67,414.54
2016,4,30,8,45,883.5,100.0,4.55,14.5,682.5,575.02,456.21
2016,4,30,9,0,896.0,104.0,4.5,15.0,729.0,626.73,496.74
2016,4,30,9,15,907.5,106.0,4.5,15.0,770.0,674.48,534.28
2016,4,30,9,30,919.0,108.0,4.5,15.0,811.0,720.31,569.53
2016,4,30,9,45,933.5,106.0,4.5,15.5,848.0,762.51,600.33
2016,4,30,10,0,948.0,104.0,4.5,16.0,885.0,802.47,628.77
2016,4,30,10,15,953.5,105.5,4.5,16.0,913.0,836.2,652.01
2016,4,30,10,30,959.0,107.0,4.5,16.0,941.0,866.74,672.88
2016,4,30,10,45,961.5,108.5,4.5,16.5,961.0,891.47,688.26
2016,4,30,11,0,964.0,110.0,4.5,17.0,981.0,912.6,701.09
2016,4,30,11,15,966.0,110.5,4.5,17.0,993.5,928.74,711.8
2016,4,30,11,30,968.0,111.0,4.5,17.0,1006.0,941.12,720.01
2016,4,30,11,45,967.5,112.0,4.5,17.0,1010.0,947.98,724.5
2016,4,30,12,0,967.0,113.0,4.5,17.0,1014.0,951.0,726.46
2016,4,30,12,15,965.5,112.5,4.45,17.0,1010.0,947.99,723.98
2016,4,30,12,30,964.0,112.0,4.4,17.0,1006.0,941.16,718.99
2016,4,30,12,45,963.5,110.5,4.4,17.5,994.5,930.5,710.52
2016,4,30,13,0,963.0,109.0,4.4,18.0,983.0,916.04,699.55
2016,4,30,13,15,958.5,108.0,4.4,18.0,963.5,894.98,685.45
2016,4,30,13,30,954.0,107.0,4.4,18.0,944.0,870.39,668.93
2016,4,30,13,45,949.0,105.0,4.4,18.0,917.0,841.08,649.08
2016,4,30,14,0,944.0,103.0,4.4,18.0,890.0,808.52,626.86
2016,4,30,14,15,936.0,101.5,4.35,18.0,856.0,771.16,599.85
2016,4,30,14,30,928.0,100.0,4.3,18.0,822.0,731.08,569.9
2016,4,30,14,45,919.0,97.0,4.3,18.0,782.0,686.48,536.33
2016,4,30,15,0,910.0,94.0,4.3,18.0,742.0,639.68,500.31
2016,4,30,15,15,896.0,92.0,4.2,17.5,696.0,589.02,461.01
2016,4,30,15,30,882.0,90.0,4.1,17.0,650.0,537.09,419.62
2016,4,30,15,45,865.0,86.5,4.1,17.0,600.5,481.46,373.56
2016,4,30,16,0,848.0,83.0,4.1,17.0,551.0,425.49,325.94
2016,4,30,16,15,823.5,79.5,3.95,16.5,497.5,366.03,274.9
2016,4,30,16,30,799.0,76.0,3.8,16.0,444.0,307.63,223.71
2016,4,30,16,45,766.5,71.5,3.65,16.0,389.5,247.86,171.1
2016,4,30,17,0,734.0,67.0,3.5,16.0,335.0,190.72,122.09
2016,4,30,17,15,685.0,61.5,3.1,15.0,280.5,133.76,78.18
2016,4,30,17,30,636.0,56.0,2.7,14.0,226.0,78.75,43.53
2016,4,30,17,45,561.5,49.0,2.35,13.5,174.0,40.58,30.72
2016,4,30,18,0,487.0,42.0,2.0,13.0,122.0,34.79,25.31
2016,4,30,18,15,362.0,31.5,1.9,12.0,79.0,25.95,16.96
2016,4,30,18,30,237.0,21.0,1.8,11.0,36.0,17.22,6.26
2016,4,30,18,45,118.5,10.5,1.7,10.5,18.0,8.26,0.0
2016,4,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.9,9.5,12.5,6.69,0.0
2016,5,1,5,30,187.0,17.0,0.9,10.0,25.0,13.87,0.0
2016,5,1,5,45,325.5,28.0,0.95,10.5,66.0,23.04,14.18
2016,5,1,6,0,464.0,39.0,1.0,11.0,107.0,32.35,23.23
2016,5,1,6,15,544.5,46.0,1.2,11.5,158.0,38.19,28.81
2016,5,1,6,30,625.0,53.0,1.4,12.0,209.0,64.01,38.65
2016,5,1,6,45,676.0,58.5,1.6,13.0,263.5,114.23,64.94
2016,5,1,7,0,727.0,64.0,1.8,14.0,318.0,170.05,105.6
2016,5,1,7,15,762.0,68.0,1.9,14.5,373.0,226.41,152.57
2016,5,1,7,30,797.0,72.0,2.0,15.0,428.0,285.78,203.96
2016,5,1,7,45,821.5,75.5,2.15,16.0,481.0,343.94,254.41
2016,5,1,8,0,846.0,79.0,2.3,17.0,534.0,403.58,304.97
2016,5,1,8,15,865.0,82.0,2.4,17.0,584.5,460.18,353.05
2016,5,1,8,30,884.0,85.0,2.5,17.0,635.0,516.67,399.77
2016,5,1,8,45,897.0,87.5,2.65,17.5,681.0,569.07,441.55
2016,5,1,9,0,910.0,90.0,2.8,18.0,727.0,620.2,481.16
2016,5,1,9,15,920.5,92.0,2.9,18.0,768.0,667.76,517.86
2016,5,1,9,30,931.0,94.0,3.0,18.0,809.0,713.3,552.29
2016,5,1,9,45,935.0,97.5,3.1,18.5,842.5,753.4,580.99
2016,5,1,10,0,939.0,101.0,3.2,19.0,876.0,790.55,607.0
2016,5,1,10,15,945.0,102.5,3.3,19.0,904.0,824.32,630.2
2016,5,1,10,30,951.0,104.0,3.4,19.0,932.0,854.94,651.13
2016,5,1,10,45,952.5,106.0,3.55,19.5,952.0,879.07,666.58
2016,5,1,11,0,954.0,108.0,3.7,20.0,972.0,899.59,679.57
2016,5,1,11,15,956.5,108.5,3.75,20.0,985.0,915.94,690.5
2016,5,1,11,30,959.0,109.0,3.8,20.0,998.0,928.6,699.02
2016,5,1,11,45,957.5,110.5,3.9,20.0,1002.0,934.95,703.64
2016,5,1,12,0,956.0,112.0,4.0,20.0,1006.0,937.49,705.81
2016,5,1,12,15,955.5,112.0,4.0,20.0,1002.5,935.78,704.66
2016,5,1,12,30,955.0,112.0,4.0,20.0,999.0,930.29,701.07
2016,5,1,12,45,949.0,114.0,4.0,20.0,986.5,918.14,693.04
2016,5,1,13,0,943.0,116.0,4.0,20.0,974.0,902.38,682.66
2016,5,1,13,15,939.0,115.0,3.95,20.0,954.5,882.11,668.99
2016,5,1,13,30,935.0,114.0,3.9,20.0,935.0,858.37,652.98
2016,5,1,13,45,927.0,114.0,3.85,20.0,908.0,829.05,633.1
2016,5,1,14,0,919.0,114.0,3.8,20.0,881.0,796.71,611.03
2016,5,1,14,15,910.5,112.0,3.7,19.5,847.5,759.4,584.91
2016,5,1,14,30,902.0,110.0,3.6,19.0,814.0,719.49,556.37
2016,5,1,14,45,890.5,108.5,3.55,19.0,774.0,675.7,523.5
2016,5,1,15,0,879.0,107.0,3.5,19.0,734.0,629.96,488.47
2016,5,1,15,15,864.0,104.5,3.4,19.0,689.0,579.72,449.13
2016,5,1,15,30,849.0,102.0,3.3,19.0,644.0,530.46,409.49
2016,5,1,15,45,830.0,98.5,3.2,19.0,594.5,474.75,363.99
2016,5,1,16,0,811.0,95.0,3.1,19.0,545.0,418.95,317.26
2016,5,1,16,15,785.0,91.0,2.9,18.5,492.0,360.51,267.9
2016,5,1,16,30,759.0,87.0,2.7,18.0,439.0,303.37,218.67
2016,5,1,16,45,724.0,82.0,2.55,17.5,385.0,242.21,166.41
2016,5,1,17,0,689.0,77.0,2.4,17.0,331.0,186.38,119.62
2016,5,1,17,15,638.0,71.0,2.1,16.0,277.0,131.19,77.76
2016,5,1,17,30,587.0,65.0,1.8,15.0,223.0,81.53,47.63
2016,5,1,17,45,510.0,56.5,1.5,14.5,172.0,45.9,35.33
2016,5,1,18,0,433.0,48.0,1.2,14.0,121.0,39.2,29.13
2016,5,1,18,15,310.5,36.0,1.2,13.5,78.5,29.37,19.87
2016,5,1,18,30,188.0,24.0,1.2,13.0,36.0,18.35,7.52
2016,5,1,18,45,94.0,12.0,1.2,12.5,18.0,9.44,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.5,0.2,8.5,12.5,7.47,0.0
2016,5,2,5,30,112.0,19.0,0.2,9.0,25.0,14.44,0.64
2016,5,2,5,45,230.5,34.0,0.2,9.5,63.5,25.87,16.88
2016,5,2,6,0,349.0,49.0,0.2,10.0,102.0,39.72,30.04
2016,5,2,6,15,430.5,59.5,0.25,10.0,150.5,47.81,37.76
2016,5,2,6,30,512.0,70.0,0.3,10.0,199.0,69.14,45.84
2016,5,2,6,45,566.0,77.5,0.35,10.5,251.5,114.78,70.46
2016,5,2,7,0,620.0,85.0,0.4,11.0,304.0,166.54,107.98
2016,5,2,7,15,659.0,91.0,0.5,12.0,357.0,219.65,151.2
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,276.42,198.9
2016,5,2,7,45,727.5,101.5,0.75,14.0,462.5,332.12,246.15
2016,5,2,8,0,757.0,106.0,0.9,15.0,515.0,391.35,295.26
2016,5,2,8,15,778.5,109.5,1.0,15.5,564.0,445.7,339.9
2016,5,2,8,30,800.0,113.0,1.1,16.0,613.0,500.4,383.54
2016,5,2,8,45,818.0,115.5,1.25,17.0,659.0,552.39,423.45
2016,5,2,9,0,836.0,118.0,1.4,18.0,705.0,603.75,461.66
2016,5,2,9,15,848.5,120.0,1.45,18.0,745.5,650.33,496.47
2016,5,2,9,30,861.0,122.0,1.5,18.0,786.0,689.25,525.28
2016,5,2,9,45,877.5,120.0,1.55,18.5,822.0,730.66,554.23
2016,5,2,10,0,894.0,118.0,1.6,19.0,858.0,770.13,581.17
2016,5,2,10,15,900.5,119.0,1.65,19.0,885.5,802.41,603.28
2016,5,2,10,30,907.0,120.0,1.7,19.0,913.0,831.72,622.6
2016,5,2,10,45,910.5,122.0,1.75,19.5,933.0,856.36,637.57
2016,5,2,11,0,914.0,124.0,1.8,20.0,953.0,877.63,650.3
2016,5,2,11,15,916.5,124.5,1.85,20.0,965.5,893.31,660.61
2016,5,2,11,30,919.0,125.0,1.9,20.0,978.0,905.46,668.73
2016,5,2,11,45,917.0,127.0,1.95,20.5,982.0,911.44,671.62
2016,5,2,12,0,915.0,129.0,2.0,21.0,986.0,913.79,672.28
2016,5,2,12,15,914.0,129.0,2.0,21.0,982.5,911.69,670.9
2016,5,2,12,30,913.0,129.0,2.0,21.0,979.0,906.0,667.32
2016,5,2,12,45,905.5,131.5,2.0,21.0,966.0,893.35,659.27
2016,5,2,13,0,898.0,134.0,2.0,21.0,953.0,877.3,649.11
2016,5,2,13,15,893.5,133.0,2.0,20.5,934.0,857.47,637.72
2016,5,2,13,30,889.0,132.0,2.0,20.0,915.0,834.34,624.1
2016,5,2,13,45,880.0,132.0,2.05,20.0,888.0,805.41,605.75
2016,5,2,14,0,871.0,132.0,2.1,20.0,861.0,773.67,584.53
2016,5,2,14,15,861.5,130.0,2.15,20.0,827.5,737.26,559.37
2016,5,2,14,30,852.0,128.0,2.2,20.0,794.0,705.1,536.49
2016,5,2,14,45,839.0,126.0,2.3,20.0,754.5,660.92,504.87
2016,5,2,15,0,826.0,124.0,2.4,20.0,715.0,615.06,471.19
2016,5,2,15,15,810.0,121.0,2.45,19.5,670.5,565.26,434.24
2016,5,2,15,30,794.0,118.0,2.5,19.0,626.0,514.6,395.39
2016,5,2,15,45,772.0,114.5,2.6,19.0,577.5,460.22,351.88
2016,5,2,16,0,750.0,111.0,2.7,19.0,529.0,404.71,306.23
2016,5,2,16,15,400.0,149.0,2.7,18.5,370.0,267.54,202.76
2016,5,2,16,30,50.0,187.0,2.7,18.0,211.0,158.29,123.47
2016,5,2,16,45,113.5,168.5,2.75,17.5,213.0,156.67,120.27
2016,5,2,17,0,177.0,150.0,2.8,17.0,215.0,144.21,107.32
2016,5,2,17,15,345.0,113.0,2.6,16.0,215.0,125.2,85.41
2016,5,2,17,30,513.0,76.0,2.4,15.0,215.0,84.82,52.97
2016,5,2,17,45,434.5,66.0,2.25,14.5,165.5,52.64,41.31
2016,5,2,18,0,356.0,56.0,2.1,14.0,116.0,42.39,31.96
2016,5,2,18,15,248.0,41.0,1.95,13.5,75.5,31.01,21.32
2016,5,2,18,30,140.0,26.0,1.8,13.0,35.0,19.66,8.94
2016,5,2,18,45,70.0,13.0,1.65,12.5,17.5,10.23,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.65,9.5,7.0,5.51,0.0
2016,5,3,5,30,0.0,14.0,0.7,10.0,14.0,10.66,0.0
2016,5,3,5,45,10.0,33.5,0.75,10.5,35.5,25.17,16.24
2016,5,3,6,0,20.0,53.0,0.8,11.0,57.0,38.97,29.21
2016,5,3,6,15,35.0,75.5,0.95,11.0,84.0,54.42,43.49
2016,5,3,6,30,50.0,98.0,1.1,11.0,111.0,71.57,55.53
2016,5,3,6,45,62.5,119.5,1.25,11.5,139.5,93.0,71.98
2016,5,3,7,0,75.0,141.0,1.4,12.0,168.0,116.24,90.37
2016,5,3,7,15,182.0,160.0,1.4,12.5,239.0,161.55,123.46
2016,5,3,7,30,289.0,179.0,1.4,13.0,310.0,221.08,169.09
2016,5,3,7,45,202.5,210.0,1.45,13.5,307.0,232.38,181.61
2016,5,3,8,0,116.0,241.0,1.5,14.0,304.0,237.3,187.59
2016,5,3,8,15,185.0,262.0,1.65,14.5,373.0,292.75,230.87
2016,5,3,8,30,254.0,283.0,1.8,15.0,442.0,361.93,284.4
2016,5,3,8,45,335.5,283.5,1.95,16.0,510.0,421.35,329.43
2016,5,3,9,0,417.0,284.0,2.1,17.0,578.0,495.58,384.9
2016,5,3,9,15,378.5,317.0,2.25,17.5,595.0,511.49,396.07
2016,5,3,9,30,340.0,350.0,2.4,18.0,612.0,531.77,410.17
2016,5,3,9,45,253.5,383.0,2.6,18.5,583.5,514.82,395.99
2016,5,3,10,0,167.0,416.0,2.8,19.0,555.0,479.77,368.22
2016,5,3,10,15,269.0,406.5,2.85,19.0,638.5,568.16,434.96
2016,5,3,10,30,371.0,397.0,2.9,19.0,722.0,649.4,494.88
2016,5,3,10,45,402.0,396.0,3.0,19.5,755.5,683.87,518.73
2016,5,3,11,0,433.0,395.0,3.1,20.0,789.0,728.58,549.63
2016,5,3,11,15,479.5,393.0,3.05,20.0,835.0,774.25,581.58
2016,5,3,11,30,526.0,391.0,3.0,20.0,881.0,818.67,612.25
2016,5,3,11,45,372.0,437.5,3.0,20.0,785.0,719.89,540.35
2016,5,3,12,0,218.0,484.0,3.0,20.0,689.0,615.68,463.85
2016,5,3,12,15,293.0,457.0,2.9,19.5,731.5,669.81,505.26
2016,5,3,12,30,368.0,430.0,2.8,19.0,774.0,707.82,534.16
