Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,399.0,414.5,2.75,19.0,783.0,715.85,540.16
2016,5,3,13,0,430.0,399.0,2.7,19.0,792.0,732.02,551.83
2016,5,3,13,15,313.5,424.5,2.65,18.5,708.0,639.69,485.22
2016,5,3,13,30,197.0,450.0,2.6,18.0,624.0,548.13,418.32
2016,5,3,13,45,317.5,398.5,2.55,18.0,669.0,601.37,460.18
2016,5,3,14,0,438.0,347.0,2.5,18.0,714.0,645.08,493.44
2016,5,3,14,15,448.5,327.0,2.5,17.5,690.5,618.81,475.5
2016,5,3,14,30,459.0,307.0,2.5,17.0,667.0,590.16,455.93
2016,5,3,14,45,483.0,281.5,2.5,17.0,643.0,563.24,436.5
2016,5,3,15,0,507.0,256.0,2.5,17.0,619.0,532.85,413.93
2016,5,3,15,15,294.5,272.5,2.55,16.5,480.5,395.5,309.74
2016,5,3,15,30,82.0,289.0,2.6,16.0,342.0,271.74,214.04
2016,5,3,15,45,127.5,270.0,2.7,16.0,345.0,276.93,218.51
2016,5,3,16,0,173.0,251.0,2.8,16.0,348.0,270.38,212.56
2016,5,3,16,15,292.0,208.0,2.8,15.5,353.0,270.08,209.56
2016,5,3,16,30,411.0,165.0,2.8,15.0,358.0,255.62,193.02
2016,5,3,16,45,373.5,154.0,2.85,14.5,313.0,210.71,155.81
2016,5,3,17,0,336.0,143.0,2.9,14.0,268.0,167.36,120.7
2016,5,3,17,15,402.0,114.0,2.8,13.5,240.5,131.19,88.93
2016,5,3,17,30,468.0,85.0,2.7,13.0,213.0,85.07,55.26
2016,5,3,17,45,402.0,72.0,2.6,12.5,165.0,53.89,42.79
2016,5,3,18,0,336.0,59.0,2.5,12.0,117.0,44.33,33.97
2016,5,3,18,15,232.5,43.0,2.3,11.5,76.5,32.35,22.74
2016,5,3,18,30,129.0,27.0,2.1,11.0,36.0,20.35,9.98
2016,5,3,18,45,64.5,13.5,1.9,11.0,18.0,10.62,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,9.5,1.8,9.0,10.0,7.47,0.0
2016,5,4,5,30,11.0,19.0,1.9,9.0,20.0,14.58,3.11
2016,5,4,5,45,63.5,40.0,2.0,9.5,49.5,29.58,20.19
2016,5,4,6,0,116.0,61.0,2.1,10.0,79.0,44.38,34.15
2016,5,4,6,15,154.5,82.0,2.05,10.0,116.0,58.46,47.28
2016,5,4,6,30,193.0,103.0,2.0,10.0,153.0,77.94,59.11
2016,5,4,6,45,236.5,118.5,1.95,10.0,193.5,108.72,78.98
2016,5,4,7,0,280.0,134.0,1.9,10.0,234.0,144.5,105.75
2016,5,4,7,15,220.5,164.0,1.9,10.0,250.5,174.15,133.59
2016,5,4,7,30,161.0,194.0,1.9,10.0,267.0,193.94,153.07
2016,5,4,7,45,218.5,213.0,1.9,10.5,324.5,239.15,189.13
2016,5,4,8,0,276.0,232.0,1.9,11.0,382.0,295.38,234.08
2016,5,4,8,15,383.5,225.0,1.95,11.5,455.0,354.17,280.41
2016,5,4,8,30,491.0,218.0,2.0,12.0,528.0,430.3,340.13
2016,5,4,8,45,518.0,228.0,2.1,12.5,576.0,479.92,378.94
2016,5,4,9,0,545.0,238.0,2.2,13.0,624.0,530.62,417.89
2016,5,4,9,15,563.5,251.0,2.2,13.0,669.5,579.31,454.85
2016,5,4,9,30,582.0,264.0,2.2,13.0,715.0,627.76,490.88
2016,5,4,9,45,510.5,303.0,2.2,13.5,711.5,634.84,493.96
2016,5,4,10,0,439.0,342.0,2.2,14.0,708.0,634.87,491.77
2016,5,4,10,15,441.0,356.5,2.2,14.0,734.0,664.37,512.89
2016,5,4,10,30,443.0,371.0,2.2,14.0,760.0,692.15,532.29
2016,5,4,10,45,430.0,384.5,2.25,14.5,769.5,705.22,540.16
2016,5,4,11,0,417.0,398.0,2.3,15.0,779.0,715.75,546.27
2016,5,4,11,15,623.0,290.5,2.4,15.0,867.5,806.21,615.27
2016,5,4,11,30,829.0,183.0,2.5,15.0,956.0,887.09,675.41
2016,5,4,11,45,671.5,294.0,2.65,15.5,922.0,862.76,653.92
2016,5,4,12,0,514.0,405.0,2.8,16.0,888.0,823.58,622.42
2016,5,4,12,15,464.5,410.0,2.85,16.0,845.5,784.37,594.93
2016,5,4,12,30,415.0,415.0,2.9,16.0,803.0,743.03,565.62
2016,5,4,12,45,424.0,408.0,3.0,16.5,800.0,739.67,563.33
2016,5,4,13,0,433.0,401.0,3.1,17.0,797.0,733.93,559.07
2016,5,4,13,15,438.0,388.5,3.15,17.0,782.5,718.1,548.49
2016,5,4,13,30,443.0,376.0,3.2,17.0,768.0,700.01,536.29
2016,5,4,13,45,448.5,360.0,3.25,17.0,746.5,677.28,520.68
2016,5,4,14,0,454.0,344.0,3.3,17.0,725.0,652.37,503.32
2016,5,4,14,15,435.5,334.5,3.35,16.5,689.0,613.67,476.14
2016,5,4,14,30,417.0,325.0,3.4,16.0,653.0,574.53,448.2
2016,5,4,14,45,372.0,323.0,3.45,16.0,605.0,516.18,404.32
2016,5,4,15,0,327.0,321.0,3.5,16.0,557.0,469.42,368.56
2016,5,4,15,15,361.0,290.5,3.5,15.5,535.5,445.03,350.6
2016,5,4,15,30,395.0,260.0,3.5,15.0,514.0,416.82,328.75
2016,5,4,15,45,375.5,242.0,3.5,15.0,469.0,370.77,291.7
2016,5,4,16,0,356.0,224.0,3.5,15.0,424.0,325.95,255.07
2016,5,4,16,15,292.0,210.5,3.45,14.5,364.5,270.89,211.06
2016,5,4,16,30,228.0,197.0,3.4,14.0,305.0,222.26,172.37
2016,5,4,16,45,235.0,171.5,3.4,14.0,271.0,187.82,142.77
2016,5,4,17,0,242.0,146.0,3.4,14.0,237.0,152.65,112.69
2016,5,4,17,15,209.5,128.5,3.25,13.5,198.5,118.06,86.15
2016,5,4,17,30,177.0,111.0,3.1,13.0,160.0,87.45,64.98
2016,5,4,17,45,148.0,89.0,3.0,12.5,124.0,63.58,51.45
2016,5,4,18,0,119.0,67.0,2.9,12.0,88.0,48.59,37.78
2016,5,4,18,15,74.5,46.5,2.75,11.5,58.0,34.18,24.39
2016,5,4,18,30,30.0,26.0,2.6,11.0,28.0,19.62,9.75
2016,5,4,18,45,15.0,13.0,2.5,10.5,14.0,10.23,0.0
2016,5,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,63.0,11.5,0.9,9.0,15.0,9.05,0.0
2016,5,5,5,30,126.0,23.0,1.0,9.0,30.0,17.42,5.79
2016,5,5,5,45,244.0,37.0,1.15,9.0,69.5,28.11,19.07
2016,5,5,6,0,362.0,51.0,1.3,9.0,109.0,41.26,31.56
2016,5,5,6,15,440.5,61.5,1.35,9.0,158.0,49.31,39.24
2016,5,5,6,30,519.0,72.0,1.4,9.0,207.0,68.22,46.49
2016,5,5,6,45,274.0,103.0,1.45,9.5,176.0,101.03,71.13
2016,5,5,7,0,29.0,134.0,1.5,10.0,145.0,104.2,82.89
2016,5,5,7,15,15.0,137.5,1.55,10.5,143.0,106.78,85.31
2016,5,5,7,30,1.0,141.0,1.6,11.0,141.0,107.47,85.99
2016,5,5,7,45,8.0,165.5,1.65,11.5,169.5,128.86,103.17
2016,5,5,8,0,15.0,190.0,1.7,12.0,198.0,151.26,120.99
2016,5,5,8,15,10.0,184.5,1.75,12.0,190.5,146.37,116.69
2016,5,5,8,30,5.0,179.0,1.8,12.0,183.0,140.69,111.77
2016,5,5,8,45,48.0,254.5,1.9,12.5,289.5,228.96,182.85
2016,5,5,9,0,91.0,330.0,2.0,13.0,396.0,318.73,253.06
2016,5,5,9,15,132.0,356.5,2.0,13.0,456.5,380.42,300.56
2016,5,5,9,30,173.0,383.0,2.0,13.0,517.0,437.1,343.7
2016,5,5,9,45,226.5,393.5,2.05,13.5,577.0,491.73,384.55
2016,5,5,10,0,280.0,404.0,2.1,14.0,637.0,560.25,434.85
2016,5,5,10,15,218.5,426.0,2.1,14.0,612.0,532.05,412.34
2016,5,5,10,30,157.0,448.0,2.1,14.0,587.0,510.73,395.14
2016,5,5,10,45,267.5,431.0,2.15,14.5,673.0,602.59,464.03
2016,5,5,11,0,378.0,414.0,2.2,15.0,759.0,685.25,524.11
2016,5,5,11,15,246.0,445.0,2.2,15.0,671.0,609.09,465.92
2016,5,5,11,30,114.0,476.0,2.2,15.0,583.0,500.84,384.46
2016,5,5,11,45,69.0,415.5,2.25,15.0,480.5,410.17,317.11
2016,5,5,12,0,24.0,355.0,2.3,15.0,378.0,304.81,236.63
2016,5,5,12,15,17.0,270.5,2.3,15.0,287.0,229.26,178.54
2016,5,5,12,30,10.0,186.0,2.3,15.0,196.0,154.82,119.99
2016,5,5,12,45,5.0,149.5,2.3,15.0,154.5,121.31,93.24
2016,5,5,13,0,0.0,113.0,2.3,15.0,113.0,88.13,66.42
2016,5,5,13,15,9.5,210.5,2.3,15.0,219.5,173.28,135.1
2016,5,5,13,30,19.0,308.0,2.3,15.0,326.0,259.25,202.77
2016,5,5,13,45,37.0,345.0,2.3,15.0,377.5,314.32,245.7
2016,5,5,14,0,55.0,382.0,2.3,15.0,429.0,356.97,278.71
2016,5,5,14,15,123.0,385.0,2.3,15.0,484.0,414.88,324.15
2016,5,5,14,30,191.0,388.0,2.3,15.0,539.0,455.73,355.9
2016,5,5,14,45,344.0,324.5,2.3,15.0,579.0,498.24,389.77
2016,5,5,15,0,497.0,261.0,2.3,15.0,619.0,527.15,412.08
2016,5,5,15,15,342.5,281.0,2.25,14.5,521.0,425.78,334.44
2016,5,5,15,30,188.0,301.0,2.2,14.0,423.0,339.06,267.72
2016,5,5,15,45,94.0,175.5,2.2,14.0,236.5,185.94,147.09
2016,5,5,16,0,0.0,50.0,2.2,14.0,50.0,38.35,26.69
2016,5,5,16,15,0.0,74.5,2.2,13.5,74.5,57.24,42.89
2016,5,5,16,30,0.0,99.0,2.2,13.0,99.0,75.92,58.91
2016,5,5,16,45,0.0,62.5,2.2,13.0,62.5,47.91,35.37
2016,5,5,17,0,0.0,26.0,2.2,13.0,26.0,19.82,11.43
2016,5,5,17,15,0.0,21.5,2.05,12.5,21.5,16.36,8.53
2016,5,5,17,30,0.0,17.0,1.9,12.0,17.0,12.92,5.58
2016,5,5,17,45,0.0,13.0,1.8,12.0,13.0,9.87,3.29
2016,5,5,18,0,0.0,9.0,1.7,12.0,9.0,6.82,0.47
2016,5,5,18,15,0.0,6.0,1.65,11.5,6.0,4.54,0.0
2016,5,5,18,30,0.0,3.0,1.6,11.0,3.0,2.27,0.0
2016,5,5,18,45,0.0,1.5,1.55,11.0,1.5,1.18,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,8.0,10.5,8.26,0.0
2016,5,6,5,30,0.0,21.0,1.9,8.0,21.0,15.88,5.49
2016,5,6,5,45,37.5,40.5,2.05,8.5,47.0,30.01,20.82
2016,5,6,6,0,75.0,60.0,2.2,9.0,73.0,43.69,33.75
2016,5,6,6,15,97.0,82.5,2.2,9.0,105.0,58.93,47.94
2016,5,6,6,30,119.0,105.0,2.2,9.0,137.0,76.97,59.86
2016,5,6,6,45,140.0,126.0,2.2,9.5,171.5,103.88,78.92
2016,5,6,7,0,161.0,147.0,2.2,10.0,206.0,133.51,101.84
2016,5,6,7,15,199.5,168.5,2.2,10.5,253.0,169.7,130.47
2016,5,6,7,30,238.0,190.0,2.2,11.0,300.0,213.31,165.81
2016,5,6,7,45,306.5,202.0,2.2,11.5,360.5,261.52,204.26
2016,5,6,8,0,375.0,214.0,2.2,12.0,421.0,316.65,248.5
2016,5,6,8,15,413.0,224.5,2.2,12.5,471.5,370.34,291.68
2016,5,6,8,30,451.0,235.0,2.2,13.0,522.0,421.65,332.26
2016,5,6,8,45,480.0,243.5,2.2,13.5,568.0,469.17,369.2
2016,5,6,9,0,509.0,252.0,2.2,14.0,614.0,517.99,406.32
2016,5,6,9,15,467.0,285.0,2.2,14.0,631.5,544.08,425.78
2016,5,6,9,30,425.0,318.0,2.2,14.0,649.0,565.21,441.02
2016,5,6,9,45,367.5,357.5,2.2,14.5,652.5,567.78,441.18
2016,5,6,10,0,310.0,397.0,2.2,15.0,656.0,574.5,443.98
2016,5,6,10,15,276.5,419.5,2.25,15.0,656.0,580.28,447.44
2016,5,6,10,30,243.0,442.0,2.3,15.0,656.0,571.23,440.14
2016,5,6,10,45,190.5,455.5,2.35,15.0,626.0,548.18,422.17
2016,5,6,11,0,138.0,469.0,2.4,15.0,596.0,522.09,401.84
2016,5,6,11,15,91.0,442.5,2.45,14.5,526.5,449.34,347.92
2016,5,6,11,30,44.0,416.0,2.5,14.0,457.0,388.05,301.57
2016,5,6,11,45,53.0,432.5,2.55,14.0,482.5,410.85,319.31
2016,5,6,12,0,62.0,449.0,2.6,14.0,508.0,433.36,336.38
2016,5,6,12,15,47.0,418.5,2.65,14.0,463.5,393.56,306.07
2016,5,6,12,30,32.0,388.0,2.7,14.0,419.0,353.63,275.65
2016,5,6,12,45,25.5,350.5,2.75,14.0,375.0,314.86,246.1
2016,5,6,13,0,19.0,313.0,2.8,14.0,331.0,264.51,207.21
2016,5,6,13,15,16.5,284.5,2.75,13.5,299.5,238.62,187.51
2016,5,6,13,30,14.0,256.0,2.7,13.0,268.0,212.93,167.68
2016,5,6,13,45,15.5,268.0,2.7,13.0,281.0,223.11,176.01
2016,5,6,14,0,17.0,280.0,2.7,13.0,294.0,233.09,184.11
2016,5,6,14,15,28.5,306.5,2.65,12.5,329.0,271.04,214.88
2016,5,6,14,30,40.0,333.0,2.6,12.0,364.0,298.65,237.32
2016,5,6,14,45,85.5,340.0,2.55,12.0,403.0,329.88,262.67
2016,5,6,15,0,131.0,347.0,2.5,12.0,442.0,365.02,290.53
2016,5,6,15,15,84.5,305.0,2.45,12.0,365.0,289.94,231.36
2016,5,6,15,30,38.0,263.0,2.4,12.0,288.0,227.7,182.06
2016,5,6,15,45,19.0,170.0,2.35,12.0,182.5,139.37,110.76
2016,5,6,16,0,0.0,77.0,2.3,12.0,77.0,59.21,44.56
2016,5,6,16,15,0.0,104.0,2.2,11.5,104.0,79.9,62.37
2016,5,6,16,30,0.0,131.0,2.1,11.0,131.0,99.92,79.64
2016,5,6,16,45,0.0,99.5,2.05,11.0,99.5,76.0,59.62
2016,5,6,17,0,0.0,68.0,2.0,11.0,68.0,52.16,39.45
2016,5,6,17,15,0.0,57.0,1.85,10.5,57.0,43.65,32.32
2016,5,6,17,30,0.0,46.0,1.7,10.0,46.0,35.16,25.07
2016,5,6,17,45,0.0,35.5,1.55,10.0,35.5,27.09,19.04
2016,5,6,18,0,0.0,25.0,1.4,10.0,25.0,19.03,11.59
2016,5,6,18,15,0.0,16.5,1.2,9.5,16.5,12.54,5.52
2016,5,6,18,30,0.0,8.0,1.0,9.0,8.0,6.06,0.0
2016,5,6,18,45,0.0,4.0,0.8,9.0,4.0,3.15,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,31.5,12.0,1.4,7.0,14.0,9.44,0.0
2016,5,7,5,30,63.0,24.0,1.4,7.0,28.0,18.07,7.68
2016,5,7,5,45,122.0,42.5,1.45,7.5,59.5,31.47,22.29
2016,5,7,6,0,181.0,61.0,1.5,8.0,91.0,44.72,34.87
2016,5,7,6,15,219.5,80.5,1.5,8.0,130.0,58.26,47.55
2016,5,7,6,30,258.0,100.0,1.5,8.0,169.0,76.67,58.27
2016,5,7,6,45,290.0,116.0,1.5,8.5,209.5,110.16,78.79
2016,5,7,7,0,322.0,132.0,1.5,9.0,250.0,147.33,106.49
2016,5,7,7,15,220.5,164.5,1.5,9.0,251.5,172.57,132.41
2016,5,7,7,30,119.0,197.0,1.5,9.0,253.0,183.45,145.96
2016,5,7,7,45,232.0,209.5,1.55,9.5,333.0,242.51,191.66
2016,5,7,8,0,345.0,222.0,1.6,10.0,413.0,310.56,245.1
2016,5,7,8,15,285.0,257.0,1.6,10.5,424.0,333.95,265.13
2016,5,7,8,30,225.0,292.0,1.6,11.0,435.0,344.5,274.0
2016,5,7,8,45,226.0,315.0,1.6,11.5,467.5,377.03,299.13
2016,5,7,9,0,227.0,338.0,1.6,12.0,500.0,409.22,323.3
2016,5,7,9,15,162.5,356.0,1.6,12.5,475.5,396.91,312.53
2016,5,7,9,30,98.0,374.0,1.6,13.0,451.0,369.37,289.96
2016,5,7,9,45,88.5,387.0,1.65,13.5,458.5,378.94,296.51
2016,5,7,10,0,79.0,400.0,1.7,14.0,466.0,387.55,302.03
2016,5,7,10,15,64.0,398.0,1.7,14.0,452.5,378.29,294.4
2016,5,7,10,30,49.0,396.0,1.7,14.0,439.0,367.79,285.9
2016,5,7,10,45,76.5,428.5,1.7,14.5,498.0,419.98,324.96
2016,5,7,11,0,104.0,461.0,1.7,15.0,557.0,473.19,363.71
2016,5,7,11,15,77.5,445.5,1.65,15.0,517.5,439.98,337.99
2016,5,7,11,30,51.0,430.0,1.6,15.0,478.0,405.57,311.77
2016,5,7,11,45,34.0,362.5,1.55,15.0,394.5,333.01,257.21
2016,5,7,12,0,17.0,295.0,1.5,15.0,311.0,249.03,192.99
2016,5,7,12,15,16.5,289.5,1.5,15.0,305.5,244.05,189.49
2016,5,7,12,30,16.0,284.0,1.5,15.0,300.0,238.95,185.59
2016,5,7,12,45,65.5,375.5,1.5,15.5,436.5,369.35,285.93
2016,5,7,13,0,115.0,467.0,1.5,16.0,573.0,501.34,382.56
2016,5,7,13,15,138.0,460.5,1.55,16.0,585.5,510.57,389.26
2016,5,7,13,30,161.0,454.0,1.6,16.0,598.0,518.14,395.66
2016,5,7,13,45,89.5,369.5,1.7,16.0,449.5,373.91,288.94
2016,5,7,14,0,18.0,285.0,1.8,16.0,301.0,237.68,184.55
2016,5,7,14,15,9.0,206.0,1.9,16.0,214.0,167.27,129.87
2016,5,7,14,30,0.0,127.0,2.0,16.0,127.0,98.52,74.99
2016,5,7,14,45,83.5,238.0,2.1,16.0,298.5,252.9,199.62
2016,5,7,15,0,167.0,349.0,2.2,16.0,470.0,386.63,302.91
2016,5,7,15,15,86.5,267.5,2.2,15.5,330.0,260.24,204.89
2016,5,7,15,30,6.0,186.0,2.2,15.0,190.0,146.64,115.04
2016,5,7,15,45,40.5,215.5,2.25,15.0,239.0,187.58,148.5
2016,5,7,16,0,75.0,245.0,2.3,15.0,288.0,219.9,174.06
2016,5,7,16,15,72.0,222.5,2.25,14.5,260.5,195.49,154.62
2016,5,7,16,30,69.0,200.0,2.2,14.0,233.0,171.51,135.42
2016,5,7,16,45,102.5,178.0,2.2,14.0,220.5,158.5,123.42
2016,5,7,17,0,136.0,156.0,2.2,14.0,208.0,138.78,105.6
2016,5,7,17,15,122.0,134.0,2.05,13.5,175.5,110.36,83.35
2016,5,7,17,30,108.0,112.0,1.9,13.0,143.0,83.87,63.92
2016,5,7,17,45,261.5,83.0,1.8,12.5,136.5,60.48,48.71
2016,5,7,18,0,415.0,54.0,1.7,12.0,130.0,43.66,33.48
2016,5,7,18,15,307.5,41.5,1.55,11.5,88.0,33.65,24.08
2016,5,7,18,30,200.0,29.0,1.4,11.0,46.0,22.07,12.49
2016,5,7,18,45,100.0,14.5,1.25,11.0,23.0,11.41,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,92.0,12.0,0.45,8.0,18.5,9.44,0.0
2016,5,8,5,30,184.0,24.0,0.5,8.0,37.0,18.35,8.36
2016,5,8,5,45,301.0,35.5,0.6,8.5,77.5,28.86,19.99
2016,5,8,6,0,418.0,47.0,0.7,9.0,118.0,38.24,28.98
2016,5,8,6,15,491.5,55.0,0.7,9.5,167.0,44.53,34.92
2016,5,8,6,30,565.0,63.0,0.7,10.0,216.0,59.72,40.14
2016,5,8,6,45,618.0,68.5,0.75,11.0,268.5,105.99,62.09
2016,5,8,7,0,671.0,74.0,0.8,12.0,321.0,158.04,98.44
2016,5,8,7,15,706.0,78.5,0.8,12.5,374.0,214.07,144.02
2016,5,8,7,30,741.0,83.0,0.8,13.0,427.0,269.83,191.34
2016,5,8,7,45,767.5,86.5,0.85,13.5,479.0,324.76,238.65
2016,5,8,8,0,794.0,90.0,0.9,14.0,531.0,381.13,286.35
2016,5,8,8,15,813.0,93.0,1.0,14.5,579.5,435.01,331.28
2016,5,8,8,30,832.0,96.0,1.1,15.0,628.0,488.92,374.93
2016,5,8,8,45,847.0,98.5,1.2,15.5,673.0,538.08,413.84
2016,5,8,9,0,862.0,101.0,1.3,16.0,718.0,587.39,451.71
2016,5,8,9,15,873.5,103.0,1.4,16.0,757.5,632.87,486.67
2016,5,8,9,30,885.0,105.0,1.5,16.0,797.0,676.55,519.62
2016,5,8,9,45,897.0,104.5,1.6,16.5,832.0,716.33,548.22
2016,5,8,10,0,909.0,104.0,1.7,17.0,867.0,753.85,574.67
2016,5,8,10,15,915.0,105.0,1.8,17.0,894.0,785.74,597.58
2016,5,8,10,30,921.0,106.0,1.9,17.0,921.0,814.61,617.37
2016,5,8,10,45,925.0,107.0,2.05,17.5,941.0,838.74,633.2
2016,5,8,11,0,929.0,108.0,2.2,18.0,961.0,859.5,646.73
2016,5,8,11,15,931.5,108.5,2.3,18.0,973.5,875.13,657.63
2016,5,8,11,30,934.0,109.0,2.4,18.0,986.0,887.21,666.24
2016,5,8,11,45,934.0,110.0,2.55,18.0,990.0,894.01,671.81
2016,5,8,12,0,934.0,111.0,2.7,18.0,994.0,897.17,675.01
2016,5,8,12,15,481.0,234.0,2.8,18.0,689.0,641.91,492.69
2016,5,8,12,30,28.0,357.0,2.9,18.0,384.0,322.39,247.23
2016,5,8,12,45,28.0,353.0,3.0,18.0,379.5,318.23,245.35
2016,5,8,13,0,28.0,349.0,3.1,18.0,375.0,313.82,242.21
2016,5,8,13,15,26.0,343.5,3.15,18.0,368.0,306.31,236.62
2016,5,8,13,30,24.0,338.0,3.2,18.0,361.0,287.01,222.03
2016,5,8,13,45,25.0,327.5,3.3,18.0,350.5,289.02,223.94
2016,5,8,14,0,26.0,317.0,3.4,18.0,340.0,279.2,216.7
2016,5,8,14,15,16.5,251.0,3.4,17.5,265.5,208.22,161.9
2016,5,8,14,30,7.0,185.0,3.4,17.0,191.0,148.69,115.17
2016,5,8,14,45,5.0,171.5,3.45,17.0,176.0,136.33,105.52
2016,5,8,15,0,3.0,158.0,3.5,17.0,161.0,124.18,95.94
2016,5,8,15,15,1.5,149.5,3.45,16.5,151.0,116.42,90.06
2016,5,8,15,30,0.0,141.0,3.4,16.0,141.0,108.83,84.28
2016,5,8,15,45,0.0,143.0,3.4,16.0,143.0,110.13,85.62
2016,5,8,16,0,0.0,145.0,3.4,16.0,145.0,111.35,86.91
2016,5,8,16,15,4.5,152.0,3.35,15.5,154.0,117.67,92.5
2016,5,8,16,30,9.0,159.0,3.3,15.0,163.0,123.09,97.33
2016,5,8,16,45,347.5,117.5,3.25,15.0,251.5,171.9,124.52
2016,5,8,17,0,686.0,76.0,3.2,15.0,340.0,173.31,109.64
2016,5,8,17,15,640.5,70.5,3.05,14.5,287.5,120.48,70.46
2016,5,8,17,30,595.0,65.0,2.9,14.0,235.0,72.45,43.94
2016,5,8,17,45,527.0,57.5,2.8,13.5,185.0,46.63,36.19
2016,5,8,18,0,459.0,50.0,2.7,13.0,135.0,40.75,30.77
2016,5,8,18,15,353.0,39.0,2.55,12.5,92.0,31.81,22.38
2016,5,8,18,30,247.0,28.0,2.4,12.0,49.0,22.88,13.26
2016,5,8,18,45,123.5,14.0,2.25,11.5,24.5,11.02,0.0
2016,5,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,120.0,12.0,1.2,8.0,20.5,9.44,0.0
2016,5,9,5,30,240.0,24.0,1.2,8.0,41.0,19.65,9.74
2016,5,9,5,45,355.5,34.5,1.3,8.5,83.5,28.29,19.5
2016,5,9,6,0,471.0,45.0,1.4,9.0,126.0,37.0,27.85
2016,5,9,6,15,542.0,52.0,1.3,9.5,176.0,42.66,33.22
2016,5,9,6,30,613.0,59.0,1.2,10.0,226.0,56.88,37.81
2016,5,9,6,45,659.5,64.5,1.2,10.5,279.0,105.28,60.3
2016,5,9,7,0,706.0,70.0,1.2,11.0,332.0,161.86,100.6
2016,5,9,7,15,739.5,74.0,1.2,11.5,385.5,215.7,144.69
2016,5,9,7,30,773.0,78.0,1.2,12.0,439.0,272.37,193.4
2016,5,9,7,45,796.0,82.0,1.3,12.5,490.5,328.23,242.29
2016,5,9,8,0,819.0,86.0,1.4,13.0,542.0,385.12,291.3
2016,5,9,8,15,837.5,88.5,1.45,13.5,591.0,439.48,337.1
2016,5,9,8,30,856.0,91.0,1.5,14.0,640.0,492.93,380.8
2016,5,9,8,45,869.0,94.0,1.6,15.0,684.5,543.62,420.55
2016,5,9,9,0,882.0,97.0,1.7,16.0,729.0,593.11,458.03
2016,5,9,9,15,892.5,98.5,1.75,16.0,769.0,638.28,492.74
2016,5,9,9,30,903.0,100.0,1.8,16.0,809.0,681.52,525.24
2016,5,9,9,45,913.0,101.0,1.9,16.5,843.5,721.8,554.29
2016,5,9,10,0,923.0,102.0,2.0,17.0,878.0,759.65,581.02
2016,5,9,10,15,929.0,103.0,2.1,17.0,905.5,791.88,604.24
2016,5,9,10,30,935.0,104.0,2.2,17.0,933.0,821.06,624.26
2016,5,9,10,45,940.0,104.0,2.3,17.5,953.5,845.36,639.73
2016,5,9,11,0,945.0,104.0,2.4,18.0,974.0,866.28,652.92
2016,5,9,11,15,947.5,104.5,2.45,18.0,986.5,882.11,663.51
2016,5,9,11,30,950.0,105.0,2.5,18.0,999.0,894.32,671.78
2016,5,9,11,45,952.0,105.0,2.65,18.5,1004.0,902.02,676.65
2016,5,9,12,0,954.0,105.0,2.8,19.0,1009.0,906.04,679.11
2016,5,9,12,15,953.5,104.5,2.9,19.0,1006.0,903.8,678.35
2016,5,9,12,30,953.0,104.0,3.0,19.0,1003.0,897.86,675.19
2016,5,9,12,45,951.5,104.0,3.15,19.0,992.0,887.83,669.65
2016,5,9,13,0,950.0,104.0,3.3,19.0,981.0,874.13,661.63
2016,5,9,13,15,946.5,103.0,3.4,19.0,962.5,854.35,649.1
2016,5,9,13,30,943.0,102.0,3.5,19.0,944.0,831.08,634.14
2016,5,9,13,45,938.0,101.0,3.65,19.0,918.0,803.31,616.18
2016,5,9,14,0,933.0,100.0,3.8,19.0,892.0,772.37,595.17
2016,5,9,14,15,926.0,98.5,3.85,18.5,859.5,736.57,570.27
2016,5,9,14,30,919.0,97.0,3.9,18.0,827.0,698.06,542.74
2016,5,9,14,45,909.0,95.5,4.0,18.0,788.0,655.18,510.37
2016,5,9,15,0,899.0,94.0,4.1,18.0,749.0,610.22,475.59
2016,5,9,15,15,886.5,92.0,4.1,17.5,705.0,561.65,437.73
2016,5,9,15,30,874.0,90.0,4.1,17.0,661.0,511.72,397.6
2016,5,9,15,45,857.0,87.5,4.1,17.0,612.5,458.28,352.83
2016,5,9,16,0,840.0,85.0,4.1,17.0,564.0,403.96,306.2
2016,5,9,16,15,817.5,82.0,4.05,16.5,512.5,347.12,257.1
2016,5,9,16,30,795.0,79.0,4.0,16.0,461.0,291.13,207.9
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.0,233.47,157.83
2016,5,9,17,0,732.0,71.0,3.9,15.0,353.0,178.3,111.72
2016,5,9,17,15,688.5,66.0,3.75,14.5,299.5,123.91,71.63
2016,5,9,17,30,645.0,61.0,3.6,14.0,246.0,70.22,41.6
2016,5,9,17,45,578.0,54.0,3.45,13.5,194.5,44.45,34.25
2016,5,9,18,0,511.0,47.0,3.3,13.0,143.0,38.77,29.01
2016,5,9,18,15,402.5,37.5,3.1,12.0,98.5,30.85,21.61
2016,5,9,18,30,294.0,28.0,2.9,11.0,54.0,23.03,13.61
2016,5,9,18,45,147.0,14.0,2.75,10.5,27.0,11.34,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,98.5,13.5,1.05,7.0,21.0,10.62,0.0
2016,5,10,5,30,197.0,27.0,1.1,7.0,42.0,20.59,10.88
2016,5,10,5,45,314.5,39.0,1.15,7.5,84.5,31.75,22.72
2016,5,10,6,0,432.0,51.0,1.2,8.0,127.0,41.5,32.06
2016,5,10,6,15,506.5,59.5,1.2,8.5,177.5,48.11,38.31
2016,5,10,6,30,581.0,68.0,1.2,9.0,228.0,61.95,43.32
2016,5,10,6,45,627.5,75.0,1.25,9.5,281.0,109.61,65.7
2016,5,10,7,0,674.0,82.0,1.3,10.0,334.0,162.31,102.82
2016,5,10,7,15,709.0,87.0,1.3,10.5,387.5,215.83,146.53
2016,5,10,7,30,744.0,92.0,1.3,11.0,441.0,272.4,195.03
2016,5,10,7,45,768.5,97.0,1.3,11.5,493.0,330.84,245.64
2016,5,10,8,0,793.0,102.0,1.3,12.0,545.0,387.69,294.17
2016,5,10,8,15,812.5,105.0,1.25,12.5,594.0,441.65,339.1
2016,5,10,8,30,832.0,108.0,1.2,13.0,643.0,495.67,382.51
2016,5,10,8,45,847.5,110.5,1.2,14.0,688.5,546.93,421.84
2016,5,10,9,0,863.0,113.0,1.2,15.0,734.0,593.97,456.65
2016,5,10,9,15,874.0,115.5,1.15,15.5,774.0,639.48,489.54
2016,5,10,9,30,885.0,118.0,1.1,16.0,814.0,683.13,519.93
2016,5,10,9,45,887.5,123.0,1.1,16.5,846.5,720.99,545.78
2016,5,10,10,0,890.0,128.0,1.1,17.0,879.0,755.96,568.97
2016,5,10,10,15,896.5,129.5,1.05,17.5,906.0,787.94,589.05
2016,5,10,10,30,903.0,131.0,1.0,18.0,933.0,816.99,606.34
2016,5,10,10,45,908.5,131.0,1.0,18.5,953.0,840.92,620.07
2016,5,10,11,0,914.0,131.0,1.0,19.0,973.0,861.6,631.67
2016,5,10,11,15,916.5,132.0,1.0,19.0,985.5,877.3,641.24
2016,5,10,11,30,919.0,133.0,1.0,19.0,998.0,889.51,648.66
2016,5,10,11,45,918.5,133.5,1.0,19.5,1002.0,895.28,650.82
2016,5,10,12,0,918.0,134.0,1.0,20.0,1006.0,897.49,650.87
2016,5,10,12,15,917.0,134.0,1.1,20.0,1002.0,895.33,651.08
2016,5,10,12,30,916.0,134.0,1.2,20.0,998.0,889.64,649.08
2016,5,10,12,45,904.5,139.0,1.35,20.0,984.0,875.84,642.5
2016,5,10,13,0,893.0,144.0,1.5,20.0,970.0,858.77,633.66
2016,5,10,13,15,888.5,143.0,1.65,20.0,950.5,839.32,623.05
2016,5,10,13,30,884.0,142.0,1.8,20.0,931.0,816.62,610.05
2016,5,10,13,45,671.0,245.0,2.0,20.0,834.0,739.11,554.59
2016,5,10,14,0,458.0,348.0,2.2,20.0,737.0,646.61,487.81
2016,5,10,14,15,653.5,242.0,2.3,20.0,773.5,679.75,515.68
2016,5,10,14,30,849.0,136.0,2.4,20.0,810.0,689.56,525.29
2016,5,10,14,45,837.5,133.0,2.55,20.0,771.0,646.14,493.69
2016,5,10,15,0,826.0,130.0,2.7,20.0,732.0,600.95,460.2
2016,5,10,15,15,810.0,126.5,2.8,19.5,687.5,551.44,423.11
2016,5,10,15,30,794.0,123.0,2.9,19.0,643.0,501.09,384.1
2016,5,10,15,45,775.5,118.5,3.0,19.0,595.0,448.25,341.21
2016,5,10,16,0,757.0,114.0,3.1,19.0,547.0,393.59,295.73
2016,5,10,16,15,730.5,109.5,3.15,18.5,496.0,337.92,248.99
2016,5,10,16,30,704.0,105.0,3.2,18.0,445.0,283.71,202.65
2016,5,10,16,45,673.0,98.0,3.25,17.5,392.5,228.26,155.6
2016,5,10,17,0,642.0,91.0,3.3,17.0,340.0,175.43,112.31
2016,5,10,17,15,593.5,84.0,3.15,16.5,287.5,123.79,74.91
2016,5,10,17,30,545.0,77.0,3.0,16.0,235.0,77.42,49.82
2016,5,10,17,45,479.5,67.0,2.95,15.5,185.5,53.44,41.94
2016,5,10,18,0,414.0,57.0,2.9,15.0,136.0,45.93,35.11
2016,5,10,18,15,309.0,44.5,2.75,14.0,93.5,33.91,24.12
2016,5,10,18,30,204.0,32.0,2.6,13.0,51.0,24.28,14.66
2016,5,10,18,45,102.0,16.0,2.5,12.5,25.5,12.19,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,13.5,0.8,8.5,21.5,10.62,0.0
2016,5,11,5,30,211.0,27.0,0.8,9.0,43.0,20.65,11.1
2016,5,11,5,45,324.0,39.0,0.8,9.5,85.5,31.76,22.59
2016,5,11,6,0,437.0,51.0,0.8,10.0,128.0,41.49,31.83
2016,5,11,6,15,509.0,59.5,0.7,10.5,178.5,48.1,38.02
2016,5,11,6,30,581.0,68.0,0.6,11.0,229.0,60.95,42.76
2016,5,11,6,45,629.0,74.0,0.5,11.5,282.0,107.82,63.79
2016,5,11,7,0,677.0,80.0,0.4,12.0,335.0,159.87,99.46
2016,5,11,7,15,712.0,85.0,0.45,12.5,388.5,213.4,142.33
2016,5,11,7,30,747.0,90.0,0.5,13.0,442.0,272.81,192.14
2016,5,11,7,45,769.0,95.5,0.55,14.0,493.5,328.1,238.93
2016,5,11,8,0,791.0,101.0,0.6,15.0,545.0,384.36,285.56
2016,5,11,8,15,810.5,104.5,0.7,15.5,594.0,438.53,330.17
2016,5,11,8,30,830.0,108.0,0.8,16.0,643.0,492.77,373.58
2016,5,11,8,45,841.5,112.0,0.9,17.0,687.5,543.1,412.13
2016,5,11,9,0,853.0,116.0,1.0,18.0,732.0,592.19,448.47
2016,5,11,9,15,864.5,118.5,1.05,18.0,771.5,634.08,480.05
2016,5,11,9,30,876.0,121.0,1.1,18.0,811.0,677.59,512.0
2016,5,11,9,45,889.0,120.0,1.15,18.5,846.0,717.16,539.56
2016,5,11,10,0,902.0,119.0,1.2,19.0,881.0,754.53,565.03
2016,5,11,10,15,908.0,120.5,1.15,19.0,908.0,786.44,586.13
2016,5,11,10,30,914.0,122.0,1.1,19.0,935.0,815.35,604.32
2016,5,11,10,45,919.5,122.0,1.05,19.5,955.5,839.47,617.5
2016,5,11,11,0,925.0,122.0,1.0,20.0,976.0,860.31,628.42
2016,5,11,11,15,927.5,122.5,1.0,20.0,988.0,875.74,637.78
2016,5,11,11,30,930.0,123.0,1.0,20.0,1000.0,887.64,644.99
2016,5,11,11,45,934.5,120.5,1.0,20.5,1005.0,895.14,648.26
2016,5,11,12,0,939.0,118.0,1.0,21.0,1010.0,899.07,649.37
2016,5,11,12,15,938.0,117.5,1.05,21.0,1006.5,896.45,648.49
2016,5,11,12,30,937.0,117.0,1.1,21.0,1003.0,890.22,645.44
2016,5,11,12,45,933.5,117.0,1.2,21.5,991.0,878.75,638.62
2016,5,11,13,0,930.0,117.0,1.3,22.0,979.0,863.75,629.52
2016,5,11,13,15,926.0,116.0,1.4,21.5,959.5,844.02,619.68
2016,5,11,13,30,922.0,115.0,1.5,21.0,940.0,820.92,607.45
2016,5,11,13,45,916.0,114.0,1.6,21.0,913.5,793.05,590.62
2016,5,11,14,0,910.0,113.0,1.7,21.0,887.0,762.12,570.35
2016,5,11,14,15,901.5,111.0,1.8,21.0,854.0,725.74,545.76
2016,5,11,14,30,893.0,109.0,1.9,21.0,821.0,686.81,518.7
2016,5,11,14,45,882.0,107.5,2.0,21.0,782.0,644.43,488.36
2016,5,11,15,0,871.0,106.0,2.1,21.0,743.0,600.13,455.66
2016,5,11,15,15,857.0,103.5,2.15,20.5,698.5,551.7,419.51
2016,5,11,15,30,843.0,101.0,2.2,20.0,654.0,503.44,382.18
2016,5,11,15,45,825.0,97.5,2.25,20.0,606.0,449.56,338.69
2016,5,11,16,0,807.0,94.0,2.3,20.0,558.0,395.51,293.82
2016,5,11,16,15,783.0,90.5,2.35,19.5,506.5,339.64,247.01
2016,5,11,16,30,759.0,87.0,2.4,19.0,455.0,284.83,200.22
2016,5,11,16,45,727.5,82.5,2.45,18.5,402.0,228.96,152.93
2016,5,11,17,0,696.0,78.0,2.5,18.0,349.0,172.21,106.7
2016,5,11,17,15,650.5,72.0,2.45,17.5,296.0,118.81,68.35
2016,5,11,17,30,605.0,66.0,2.4,17.0,243.0,70.19,42.94
2016,5,11,17,45,539.0,58.5,2.35,16.5,192.5,47.44,36.48
2016,5,11,18,0,473.0,51.0,2.3,16.0,142.0,41.57,31.15
2016,5,11,18,15,368.0,40.5,2.15,15.0,98.0,33.02,23.29
2016,5,11,18,30,263.0,30.0,2.0,14.0,54.0,24.51,14.92
2016,5,11,18,45,131.5,15.0,1.9,13.5,27.0,12.11,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,98.0,14.0,1.1,8.5,22.0,11.02,0.0
2016,5,12,5,30,196.0,28.0,1.2,9.0,44.0,21.33,11.87
2016,5,12,5,45,298.5,41.5,1.35,9.5,85.5,31.68,22.53
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,44.41,34.44
2016,5,12,6,15,473.5,64.0,1.5,10.5,176.5,51.23,40.82
2016,5,12,6,30,546.0,73.0,1.5,11.0,226.0,63.06,51.46
2016,5,12,6,45,595.0,80.0,1.55,11.5,278.5,108.6,66.05
2016,5,12,7,0,644.0,87.0,1.6,12.0,331.0,159.51,101.15
2016,5,12,7,15,680.0,92.5,1.55,12.5,384.0,211.71,143.18
2016,5,12,7,30,716.0,98.0,1.5,13.0,437.0,267.12,190.13
2016,5,12,7,45,744.5,102.0,1.45,13.5,489.0,321.84,237.18
2016,5,12,8,0,773.0,106.0,1.4,14.0,541.0,380.33,286.46
2016,5,12,8,15,793.0,109.5,1.35,14.5,589.5,433.71,330.68
2016,5,12,8,30,813.0,113.0,1.3,15.0,638.0,487.25,373.54
2016,5,12,8,45,828.5,115.5,1.3,16.0,683.0,537.46,411.98
2016,5,12,9,0,844.0,118.0,1.3,17.0,728.0,586.8,448.32
2016,5,12,9,15,855.5,120.5,1.3,17.5,768.0,632.59,481.68
2016,5,12,9,30,867.0,123.0,1.3,18.0,808.0,671.26,509.17
2016,5,12,9,45,872.5,127.0,1.35,18.5,840.5,709.53,535.94
2016,5,12,10,0,878.0,131.0,1.4,19.0,873.0,745.15,560.25
2016,5,12,10,15,884.5,132.5,1.5,19.5,900.5,776.65,581.83
2016,5,12,10,30,891.0,134.0,1.6,20.0,928.0,805.27,601.12
2016,5,12,10,45,895.5,135.0,1.7,20.5,947.5,828.87,616.02
2016,5,12,11,0,900.0,136.0,1.8,21.0,967.0,849.23,628.74
2016,5,12,11,15,903.0,136.5,1.9,21.0,979.5,864.64,639.42
2016,5,12,11,30,906.0,137.0,2.0,21.0,992.0,876.65,647.95
2016,5,12,11,45,908.0,136.5,2.15,21.5,997.0,883.56,652.43
2016,5,12,12,0,910.0,136.0,2.3,22.0,1002.0,887.01,654.67
2016,5,12,12,15,909.5,136.0,2.35,22.0,999.0,885.29,653.96
2016,5,12,12,30,909.0,136.0,2.4,22.0,996.0,880.08,651.06
2016,5,12,12,45,913.0,131.5,2.5,22.5,986.5,871.39,645.1
2016,5,12,13,0,917.0,127.0,2.6,23.0,977.0,859.04,636.75
2016,5,12,13,15,913.0,126.0,2.6,23.0,958.5,839.61,624.2
2016,5,12,13,30,909.0,125.0,2.6,23.0,940.0,816.85,609.46
2016,5,12,13,45,906.0,122.5,2.65,23.0,915.0,790.34,592.06
2016,5,12,14,0,903.0,120.0,2.7,23.0,890.0,760.64,571.64
2016,5,12,14,15,895.0,118.0,2.75,22.5,857.0,724.9,547.6
2016,5,12,14,30,887.0,116.0,2.8,22.0,824.0,686.59,521.11
2016,5,12,14,45,877.5,113.5,2.85,22.0,785.5,644.58,490.23
2016,5,12,15,0,868.0,111.0,2.9,22.0,747.0,600.53,457.04
2016,5,12,15,15,854.5,108.0,2.95,21.5,703.0,554.49,422.22
2016,5,12,15,30,841.0,105.0,3.0,21.0,659.0,504.04,382.97
2016,5,12,15,45,822.5,102.0,3.05,21.0,610.5,450.54,339.49
2016,5,12,16,0,804.0,99.0,3.1,21.0,562.0,396.92,294.73
2016,5,12,16,15,779.5,95.0,3.15,20.5,510.5,340.68,247.53
2016,5,12,16,30,755.0,91.0,3.2,20.0,459.0,285.58,200.48
2016,5,12,16,45,720.5,87.0,3.25,19.5,405.5,226.62,150.91
2016,5,12,17,0,686.0,83.0,3.3,19.0,352.0,173.31,107.74
2016,5,12,17,15,640.0,77.0,3.25,18.0,298.5,120.49,70.27
2016,5,12,17,30,594.0,71.0,3.2,17.0,245.0,72.54,45.64
2016,5,12,17,45,522.5,63.5,3.15,16.0,194.0,51.09,39.78
2016,5,12,18,0,451.0,56.0,3.1,15.0,143.0,45.34,34.62
2016,5,12,18,15,348.0,44.0,3.0,14.0,99.5,35.73,25.78
2016,5,12,18,30,245.0,32.0,2.9,13.0,56.0,24.47,15.05
2016,5,12,18,45,122.5,16.0,2.85,12.5,28.0,12.25,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,106.0,14.5,1.65,8.0,23.5,11.41,0.0
2016,5,13,5,30,212.0,29.0,1.8,8.0,47.0,22.12,12.77
2016,5,13,5,45,326.0,41.0,1.95,8.5,90.0,33.34,24.13
2016,5,13,6,0,440.0,53.0,2.1,9.0,133.0,43.05,33.36
2016,5,13,6,15,510.5,61.5,2.15,9.5,183.5,49.6,39.51
2016,5,13,6,30,581.0,70.0,2.2,10.0,234.0,60.46,49.31
2016,5,13,6,45,633.0,75.5,2.3,10.5,287.5,107.02,63.88
2016,5,13,7,0,685.0,81.0,2.4,11.0,341.0,159.2,99.62
2016,5,13,7,15,719.0,86.0,2.4,11.5,394.5,212.77,143.19
2016,5,13,7,30,753.0,91.0,2.4,12.0,448.0,272.15,194.13
2016,5,13,7,45,778.5,94.5,2.4,12.5,500.5,326.95,242.19
2016,5,13,8,0,804.0,98.0,2.4,13.0,553.0,383.04,290.75
2016,5,13,8,15,823.0,101.0,2.3,13.5,602.0,436.99,336.43
2016,5,13,8,30,842.0,104.0,2.2,14.0,651.0,490.94,380.6
2016,5,13,8,45,857.0,106.5,2.15,14.5,696.0,542.09,421.31
2016,5,13,9,0,872.0,109.0,2.1,15.0,741.0,589.38,457.83
2016,5,13,9,15,882.5,111.0,2.05,15.5,780.5,634.28,491.35
2016,5,13,9,30,893.0,113.0,2.0,16.0,820.0,677.26,522.39
2016,5,13,9,45,909.5,110.0,1.95,16.5,856.0,717.87,550.92
2016,5,13,10,0,926.0,107.0,1.9,17.0,892.0,756.46,577.24
2016,5,13,10,15,931.5,108.5,1.95,17.0,919.0,788.59,600.21
2016,5,13,10,30,937.0,110.0,2.0,17.0,946.0,817.64,620.08
2016,5,13,10,45,942.5,109.5,2.1,17.5,966.5,841.74,635.43
2016,5,13,11,0,948.0,109.0,2.2,18.0,987.0,862.49,648.51
2016,5,13,11,15,950.0,109.5,2.35,18.0,999.0,877.8,659.62
2016,5,13,11,30,952.0,110.0,2.5,18.0,1011.0,889.5,668.38
2016,5,13,11,45,954.5,109.0,2.65,18.5,1016.0,896.69,672.92
2016,5,13,12,0,957.0,108.0,2.8,19.0,1021.0,900.22,675.05
2016,5,13,12,15,956.5,108.0,2.9,19.0,1017.5,898.43,674.58
2016,5,13,12,30,956.0,108.0,3.0,19.0,1014.0,892.96,671.72
2016,5,13,12,45,953.0,108.0,3.2,19.5,1002.5,881.76,664.42
2016,5,13,13,0,950.0,108.0,3.4,20.0,991.0,866.95,654.64
2016,5,13,13,15,946.5,107.5,3.55,20.0,972.0,847.77,642.77
2016,5,13,13,30,943.0,107.0,3.7,20.0,953.0,825.13,628.43
2016,5,13,13,45,938.5,105.0,3.85,20.0,927.5,797.07,610.19
2016,5,13,14,0,934.0,103.0,4.0,20.0,902.0,765.83,588.33
2016,5,13,14,15,927.0,102.0,4.1,19.5,869.0,730.7,563.98
2016,5,13,14,30,920.0,101.0,4.2,19.0,836.0,692.86,536.98
