Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,45,911.0,98.5,4.35,18.5,797.5,649.98,505.72
2016,5,13,15,0,902.0,96.0,4.5,18.0,759.0,604.95,471.92
2016,5,13,15,15,889.5,94.0,4.55,17.5,715.0,556.6,434.06
2016,5,13,15,30,877.0,92.0,4.6,17.0,671.0,506.87,393.89
2016,5,13,15,45,861.5,88.5,4.65,17.0,622.5,453.47,348.9
2016,5,13,16,0,846.0,85.0,4.7,17.0,574.0,399.53,302.27
2016,5,13,16,15,824.0,82.0,4.65,16.5,522.5,342.25,252.52
2016,5,13,16,30,802.0,79.0,4.6,16.0,471.0,286.49,203.32
2016,5,13,16,45,774.5,74.5,4.6,15.5,417.5,229.36,153.59
2016,5,13,17,0,747.0,70.0,4.6,15.0,364.0,174.26,107.71
2016,5,13,17,15,704.5,65.0,4.45,14.0,310.5,119.66,68.42
2016,5,13,17,30,662.0,60.0,4.3,13.0,257.0,69.43,43.15
2016,5,13,17,45,604.0,53.5,4.15,12.5,205.5,44.29,34.27
2016,5,13,18,0,546.0,47.0,4.0,12.0,154.0,38.99,29.4
2016,5,13,18,15,444.0,38.0,3.8,11.5,108.5,31.42,22.28
2016,5,13,18,30,342.0,29.0,3.6,11.0,63.0,23.95,14.85
2016,5,13,18,45,171.0,14.5,3.4,10.5,31.5,11.73,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,136.5,14.0,1.8,7.0,25.5,11.02,0.0
2016,5,14,5,30,273.0,28.0,1.9,7.0,51.0,22.98,13.73
2016,5,14,5,45,384.0,37.5,2.05,7.5,94.5,30.77,21.96
2016,5,14,6,0,495.0,47.0,2.2,8.0,138.0,38.66,29.54
2016,5,14,6,15,561.5,54.0,2.25,8.5,188.5,44.3,34.86
2016,5,14,6,30,628.0,61.0,2.3,9.0,239.0,53.51,43.22
2016,5,14,6,45,675.5,65.5,2.4,10.0,292.5,105.18,61.23
2016,5,14,7,0,723.0,70.0,2.5,11.0,346.0,157.78,96.79
2016,5,14,7,15,754.5,74.0,2.6,11.5,399.0,211.6,140.66
2016,5,14,7,30,786.0,78.0,2.7,12.0,452.0,267.98,189.54
2016,5,14,7,45,810.5,80.5,2.8,12.5,504.0,323.15,238.45
2016,5,14,8,0,835.0,83.0,2.9,13.0,556.0,379.45,287.81
2016,5,14,8,15,852.0,85.5,2.9,13.5,604.5,433.79,334.57
2016,5,14,8,30,869.0,88.0,2.9,14.0,653.0,486.81,378.93
2016,5,14,8,45,884.0,89.0,2.95,14.5,698.0,536.92,419.84
2016,5,14,9,0,899.0,90.0,3.0,15.0,743.0,585.95,458.69
2016,5,14,9,15,908.5,92.0,2.95,15.5,782.5,631.25,493.26
2016,5,14,9,30,918.0,94.0,2.9,16.0,822.0,674.5,525.25
2016,5,14,9,45,687.0,220.0,2.9,16.5,777.5,669.74,517.9
2016,5,14,10,0,456.0,346.0,2.9,17.0,733.0,632.08,486.11
2016,5,14,10,15,457.0,363.0,2.9,17.5,761.0,662.71,507.38
2016,5,14,10,30,458.0,380.0,2.9,18.0,789.0,691.51,526.55
2016,5,14,10,45,322.0,428.5,2.95,18.5,719.0,629.41,478.64
2016,5,14,11,0,186.0,477.0,3.0,19.0,649.0,558.41,424.04
2016,5,14,11,15,562.0,295.5,3.1,19.0,825.5,736.91,561.2
2016,5,14,11,30,938.0,114.0,3.2,19.0,1002.0,878.78,664.68
2016,5,14,11,45,941.0,112.5,3.3,19.0,1007.0,885.86,668.84
2016,5,14,12,0,944.0,111.0,3.4,19.0,1012.0,889.35,671.72
2016,5,14,12,15,676.5,267.0,3.5,19.0,911.5,820.37,621.07
2016,5,14,12,30,409.0,423.0,3.6,19.0,811.0,715.51,541.93
2016,5,14,12,45,675.5,266.0,3.75,19.0,898.0,807.61,614.57
2016,5,14,13,0,942.0,109.0,3.9,19.0,985.0,858.86,654.66
2016,5,14,13,15,938.5,108.0,3.95,19.0,966.5,839.43,641.39
2016,5,14,13,30,935.0,107.0,4.0,19.0,948.0,816.57,626.19
2016,5,14,13,45,928.5,107.0,4.1,19.0,922.0,789.03,607.7
2016,5,14,14,0,922.0,107.0,4.2,19.0,896.0,758.44,585.76
2016,5,14,14,15,915.0,105.5,4.25,19.0,864.0,723.32,559.97
2016,5,14,14,30,908.0,104.0,4.3,19.0,832.0,685.54,531.7
2016,5,14,14,45,895.0,103.5,4.4,19.0,792.5,642.49,499.15
2016,5,14,15,0,882.0,103.0,4.5,19.0,753.0,597.64,464.37
2016,5,14,15,15,869.0,101.0,4.55,18.5,709.0,549.96,427.16
2016,5,14,15,30,856.0,99.0,4.6,18.0,665.0,501.0,387.74
2016,5,14,15,45,629.0,160.0,4.7,17.5,560.0,411.88,318.08
2016,5,14,16,0,402.0,221.0,4.8,17.0,455.0,334.31,258.35
2016,5,14,16,15,585.5,154.5,4.8,16.5,460.0,321.2,241.7
2016,5,14,16,30,769.0,88.0,4.8,16.0,465.0,283.86,202.22
2016,5,14,16,45,737.5,83.5,4.8,16.0,411.5,227.78,153.42
2016,5,14,17,0,706.0,79.0,4.8,16.0,358.0,170.69,106.16
2016,5,14,17,15,662.0,73.5,4.6,15.5,305.0,117.62,68.17
2016,5,14,17,30,618.0,68.0,4.4,15.0,252.0,69.11,43.76
2016,5,14,17,45,555.0,60.5,4.2,14.5,201.5,49.07,38.24
2016,5,14,18,0,492.0,53.0,4.0,14.0,151.0,43.23,32.92
2016,5,14,18,15,390.0,42.5,3.65,13.5,106.0,34.69,24.98
2016,5,14,18,30,288.0,32.0,3.3,13.0,61.0,26.19,16.69
2016,5,14,18,45,144.0,16.0,2.95,12.5,30.5,12.9,0.0
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,2.4,8.0,25.5,11.83,0.0
2016,5,15,5,30,219.0,31.0,2.5,8.0,51.0,23.61,14.33
2016,5,15,5,45,332.0,42.5,2.7,8.5,94.0,34.53,25.24
2016,5,15,6,0,445.0,54.0,2.9,9.0,137.0,43.82,34.08
2016,5,15,6,15,515.5,62.5,2.95,9.5,187.5,50.36,40.2
2016,5,15,6,30,586.0,71.0,3.0,10.0,238.0,59.27,48.24
2016,5,15,6,45,632.5,77.5,3.05,10.5,291.0,106.22,63.83
2016,5,15,7,0,679.0,84.0,3.1,11.0,344.0,158.15,99.17
2016,5,15,7,15,713.0,88.5,3.1,11.0,397.5,210.78,142.02
2016,5,15,7,30,747.0,93.0,3.1,11.0,451.0,269.3,192.7
2016,5,15,7,45,772.5,97.0,3.1,11.5,503.0,323.97,240.98
2016,5,15,8,0,798.0,101.0,3.1,12.0,555.0,379.97,289.89
2016,5,15,8,15,817.0,104.0,3.1,12.5,603.5,433.44,335.89
2016,5,15,8,30,836.0,107.0,3.1,13.0,652.0,486.92,380.6
2016,5,15,8,45,852.5,108.5,3.15,13.5,697.5,537.51,421.91
2016,5,15,9,0,869.0,110.0,3.2,14.0,743.0,584.44,459.3
2016,5,15,9,15,880.0,112.0,3.25,14.5,782.0,629.36,494.1
2016,5,15,9,30,891.0,114.0,3.3,15.0,821.0,672.41,526.57
2016,5,15,9,45,914.0,107.0,3.35,15.5,858.5,713.73,557.2
2016,5,15,10,0,937.0,100.0,3.4,16.0,896.0,753.37,585.95
2016,5,15,10,15,942.5,101.0,3.45,16.5,923.0,785.29,608.34
2016,5,15,10,30,948.0,102.0,3.5,17.0,950.0,814.11,627.38
2016,5,15,10,45,950.5,103.5,3.55,17.5,969.5,837.77,642.34
2016,5,15,11,0,953.0,105.0,3.6,18.0,989.0,857.94,654.84
2016,5,15,11,15,955.0,105.5,3.7,18.0,1001.0,873.28,665.54
2016,5,15,11,30,957.0,106.0,3.8,18.0,1013.0,885.0,673.83
2016,5,15,11,45,957.5,106.0,3.9,18.5,1017.5,891.4,677.26
2016,5,15,12,0,958.0,106.0,4.0,19.0,1022.0,894.13,678.27
2016,5,15,12,15,957.5,106.0,4.15,19.0,1018.5,892.36,677.81
2016,5,15,12,30,957.0,106.0,4.3,19.0,1015.0,886.91,674.89
2016,5,15,12,45,958.0,103.5,4.45,19.0,1004.5,876.86,669.1
2016,5,15,13,0,959.0,101.0,4.6,19.0,994.0,863.08,660.87
2016,5,15,13,15,955.5,100.0,4.7,19.0,975.5,843.38,648.14
2016,5,15,13,30,952.0,99.0,4.8,19.0,957.0,820.19,632.9
2016,5,15,13,45,947.0,98.0,4.9,19.0,931.0,792.51,614.36
2016,5,15,14,0,942.0,97.0,5.0,19.0,905.0,761.65,592.14
2016,5,15,14,15,935.0,96.0,5.05,18.5,872.5,726.4,567.04
2016,5,15,14,30,928.0,95.0,5.1,18.0,840.0,688.43,539.25
2016,5,15,14,45,917.0,94.0,5.2,18.0,801.0,645.51,506.15
2016,5,15,15,0,906.0,93.0,5.3,18.0,762.0,600.59,470.67
2016,5,15,15,15,894.0,91.0,5.25,17.5,718.0,552.51,432.29
2016,5,15,15,30,882.0,89.0,5.2,17.0,674.0,503.02,391.67
2016,5,15,15,45,866.5,86.0,5.2,17.0,626.0,450.01,346.53
2016,5,15,16,0,851.0,83.0,5.2,17.0,578.0,396.46,299.84
2016,5,15,16,15,829.5,80.0,5.15,16.5,526.5,339.13,249.81
2016,5,15,16,30,808.0,77.0,5.1,16.0,475.0,283.44,200.5
2016,5,15,16,45,776.0,74.0,5.05,15.5,421.5,226.57,151.09
2016,5,15,17,0,744.0,71.0,5.0,15.0,368.0,172.19,106.15
2016,5,15,17,15,702.5,66.5,4.8,14.0,314.5,118.5,67.96
2016,5,15,17,30,661.0,62.0,4.6,13.0,261.0,65.07,40.52
2016,5,15,17,45,594.5,56.0,4.45,12.5,208.5,46.05,35.86
2016,5,15,18,0,528.0,50.0,4.3,12.0,156.0,41.15,31.35
2016,5,15,18,15,427.0,41.0,4.0,11.5,110.5,33.69,24.34
2016,5,15,18,30,326.0,32.0,3.7,11.0,65.0,26.32,17.05
2016,5,15,18,45,163.0,16.0,3.45,10.5,32.5,12.92,0.81
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,116.0,15.5,2.65,8.0,26.0,11.85,0.0
2016,5,16,5,30,232.0,31.0,2.6,8.0,52.0,23.67,14.51
2016,5,16,5,45,330.0,43.5,2.6,8.5,94.5,35.31,25.97
2016,5,16,6,0,428.0,56.0,2.6,9.0,137.0,45.25,35.39
2016,5,16,6,15,498.5,64.5,2.5,9.0,187.0,51.71,41.51
2016,5,16,6,30,569.0,73.0,2.4,9.0,237.0,59.52,48.65
2016,5,16,6,45,614.0,80.0,2.35,9.5,289.5,105.61,64.48
2016,5,16,7,0,659.0,87.0,2.3,10.0,342.0,156.55,99.02
2016,5,16,7,15,693.5,92.0,2.25,10.5,395.0,208.44,140.81
2016,5,16,7,30,728.0,97.0,2.2,11.0,448.0,263.32,187.79
2016,5,16,7,45,756.5,100.5,2.15,12.0,499.5,320.44,237.03
2016,5,16,8,0,785.0,104.0,2.1,13.0,551.0,376.15,284.43
2016,5,16,8,15,803.5,107.0,2.15,13.5,599.5,428.68,329.13
2016,5,16,8,30,822.0,110.0,2.2,14.0,648.0,481.19,372.57
2016,5,16,8,45,841.0,111.0,2.3,15.0,693.5,531.89,412.77
2016,5,16,9,0,860.0,112.0,2.4,16.0,739.0,579.12,449.15
2016,5,16,9,15,870.5,114.0,2.45,16.5,778.0,623.3,482.82
2016,5,16,9,30,881.0,116.0,2.5,17.0,817.0,665.61,514.19
2016,5,16,9,45,904.0,109.0,2.65,17.5,854.0,706.53,544.52
2016,5,16,10,0,927.0,102.0,2.8,18.0,891.0,745.8,573.09
2016,5,16,10,15,932.0,103.0,2.9,18.5,917.5,777.02,594.95
2016,5,16,10,30,937.0,104.0,3.0,19.0,944.0,805.14,613.75
2016,5,16,10,45,941.5,104.5,3.1,19.5,964.0,829.21,629.11
2016,5,16,11,0,946.0,105.0,3.2,20.0,984.0,849.91,642.14
2016,5,16,11,15,948.0,105.5,3.3,20.0,996.0,865.13,652.67
2016,5,16,11,30,950.0,106.0,3.4,20.0,1008.0,876.75,660.86
2016,5,16,11,45,950.5,106.0,3.55,20.5,1012.0,883.1,664.55
2016,5,16,12,0,951.0,106.0,3.7,21.0,1016.0,885.82,665.85
2016,5,16,12,15,950.5,106.0,3.8,21.0,1012.5,884.07,665.2
2016,5,16,12,30,950.0,106.0,3.9,21.0,1009.0,878.68,662.16
2016,5,16,12,45,945.5,107.0,4.05,21.0,997.5,867.27,655.3
2016,5,16,13,0,941.0,108.0,4.2,21.0,986.0,852.33,646.04
2016,5,16,13,15,937.0,107.5,4.3,21.0,967.0,833.05,633.53
2016,5,16,13,30,933.0,107.0,4.4,21.0,948.0,810.37,618.68
2016,5,16,13,45,928.5,105.5,4.55,21.0,922.5,783.17,600.75
2016,5,16,14,0,924.0,104.0,4.7,21.0,897.0,752.82,579.4
2016,5,16,14,15,916.5,102.5,4.75,20.5,864.5,717.44,554.51
2016,5,16,14,30,909.0,101.0,4.8,20.0,832.0,679.43,527.03
2016,5,16,14,45,902.0,97.5,4.85,20.0,794.0,637.54,494.97
2016,5,16,15,0,895.0,94.0,4.9,20.0,756.0,593.38,460.37
2016,5,16,15,15,882.5,92.0,4.9,19.5,712.5,545.61,422.78
2016,5,16,15,30,870.0,90.0,4.9,19.0,669.0,496.49,382.99
2016,5,16,15,45,853.5,87.5,4.9,19.0,621.0,444.17,338.85
2016,5,16,16,0,837.0,85.0,4.9,19.0,573.0,391.42,293.3
2016,5,16,16,15,815.5,82.0,4.8,18.5,522.0,334.94,244.44
2016,5,16,16,30,794.0,79.0,4.7,18.0,471.0,280.09,196.35
2016,5,16,16,45,760.5,76.0,4.6,17.5,417.5,223.79,148.04
2016,5,16,17,0,727.0,73.0,4.5,17.0,364.0,170.16,104.33
2016,5,16,17,15,685.5,68.0,4.25,16.5,311.0,117.17,66.99
2016,5,16,17,30,644.0,63.0,4.0,16.0,258.0,64.37,40.19
2016,5,16,17,45,577.0,57.0,3.75,15.5,206.5,46.6,35.91
2016,5,16,18,0,510.0,51.0,3.5,15.0,155.0,41.76,31.51
2016,5,16,18,15,411.5,41.5,3.2,14.0,110.0,33.97,24.35
2016,5,16,18,30,313.0,32.0,2.9,13.0,65.0,26.23,16.89
2016,5,16,18,45,156.5,16.0,2.65,12.5,32.5,12.89,1.51
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.0,14.5,1.05,8.5,28.0,11.72,0.0
2016,5,17,5,30,296.0,29.0,1.2,9.0,56.0,23.82,14.7
2016,5,17,5,45,405.5,38.0,1.4,10.0,100.5,31.23,22.24
2016,5,17,6,0,515.0,47.0,1.6,11.0,145.0,38.77,29.33
2016,5,17,6,15,580.5,53.5,1.65,11.5,196.5,44.08,34.26
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,49.86,39.42
2016,5,17,6,45,692.5,64.5,1.75,12.5,302.0,102.11,58.39
2016,5,17,7,0,739.0,69.0,1.8,13.0,356.0,155.16,93.2
2016,5,17,7,15,770.0,73.0,2.0,14.0,409.5,209.44,136.33
2016,5,17,7,30,801.0,77.0,2.2,15.0,463.0,266.2,184.49
2016,5,17,7,45,826.5,79.5,2.45,16.5,516.0,322.17,232.56
2016,5,17,8,0,852.0,82.0,2.7,18.0,569.0,380.55,281.86
2016,5,17,8,15,869.0,84.5,2.75,18.5,618.0,434.47,327.53
2016,5,17,8,30,886.0,87.0,2.8,19.0,667.0,488.05,371.63
2016,5,17,8,45,901.0,88.5,2.9,19.5,712.5,539.12,412.67
2016,5,17,9,0,916.0,90.0,3.0,20.0,758.0,589.09,451.67
2016,5,17,9,15,926.0,91.5,2.95,20.5,798.5,634.74,485.9
2016,5,17,9,30,936.0,93.0,2.9,21.0,839.0,678.34,517.57
2016,5,17,9,45,941.5,95.5,2.9,21.5,872.5,717.55,545.4
2016,5,17,10,0,947.0,98.0,2.9,22.0,906.0,753.96,570.54
2016,5,17,10,15,953.0,99.0,2.85,22.0,933.5,786.44,593.27
2016,5,17,10,30,959.0,100.0,2.8,22.0,961.0,815.82,612.81
2016,5,17,10,45,963.5,100.5,2.75,22.5,981.0,840.34,627.24
2016,5,17,11,0,968.0,101.0,2.7,23.0,1001.0,861.41,639.26
2016,5,17,11,15,970.0,101.5,2.65,23.0,1013.5,876.94,648.77
2016,5,17,11,30,972.0,102.0,2.6,23.0,1026.0,888.79,655.9
2016,5,17,11,45,973.0,101.5,2.6,23.5,1030.5,895.27,658.66
2016,5,17,12,0,974.0,101.0,2.6,24.0,1035.0,898.03,659.09
2016,5,17,12,15,973.5,101.0,2.65,24.0,1031.5,896.25,658.31
2016,5,17,12,30,973.0,101.0,2.7,24.0,1028.0,890.76,655.2
2016,5,17,12,45,970.5,100.5,2.75,24.0,1016.5,879.49,648.35
2016,5,17,13,0,968.0,100.0,2.8,24.0,1005.0,864.56,639.14
2016,5,17,13,15,964.5,99.5,2.85,24.0,985.5,845.23,627.02
2016,5,17,13,30,961.0,99.0,2.9,24.0,966.0,822.39,612.53
2016,5,17,13,45,955.0,98.0,3.0,24.0,939.5,793.88,594.29
2016,5,17,14,0,949.0,97.0,3.1,24.0,913.0,762.22,572.54
2016,5,17,14,15,942.0,95.5,3.15,24.0,880.0,726.45,547.21
2016,5,17,14,30,935.0,94.0,3.2,24.0,847.0,687.94,519.36
2016,5,17,14,45,924.5,93.0,3.3,24.0,807.5,645.22,487.96
2016,5,17,15,0,914.0,92.0,3.4,24.0,768.0,600.44,454.17
2016,5,17,15,15,901.0,90.0,3.4,23.5,724.0,551.68,417.05
2016,5,17,15,30,888.0,88.0,3.4,23.0,680.0,501.57,377.71
2016,5,17,15,45,871.5,85.5,3.45,23.0,631.0,448.49,334.28
2016,5,17,16,0,855.0,83.0,3.5,23.0,582.0,394.93,289.32
2016,5,17,16,15,833.0,80.0,3.45,22.5,530.5,337.34,240.79
2016,5,17,16,30,811.0,77.0,3.4,22.0,479.0,281.54,193.02
2016,5,17,16,45,782.5,73.0,3.35,21.5,425.5,224.61,145.02
2016,5,17,17,0,754.0,69.0,3.3,21.0,372.0,169.78,101.04
2016,5,17,17,15,713.5,64.5,3.0,20.0,318.5,115.87,64.05
2016,5,17,17,30,673.0,60.0,2.7,19.0,265.0,66.05,41.26
2016,5,17,17,45,613.5,53.5,2.4,18.5,213.5,44.36,33.5
2016,5,17,18,0,554.0,47.0,2.1,18.0,162.0,39.02,28.73
2016,5,17,18,15,458.5,39.0,1.9,17.0,115.5,32.26,22.57
2016,5,17,18,30,363.0,31.0,1.7,16.0,69.0,25.61,16.19
2016,5,17,18,45,181.5,15.5,1.55,15.0,34.5,12.52,1.86
2016,5,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,144.0,15.0,1.3,11.5,28.5,12.11,0.0
2016,5,18,5,30,288.0,30.0,1.4,12.0,57.0,24.6,15.23
2016,5,18,5,45,392.0,40.0,1.55,13.0,101.0,32.75,23.3
2016,5,18,6,0,496.0,50.0,1.7,14.0,145.0,40.96,30.91
2016,5,18,6,15,562.0,57.0,1.7,14.5,196.0,46.53,36.01
2016,5,18,6,30,628.0,64.0,1.7,15.0,247.0,52.13,40.95
2016,5,18,6,45,673.5,69.0,1.75,15.5,300.5,99.25,56.26
2016,5,18,7,0,719.0,74.0,1.8,16.0,354.0,155.33,93.19
2016,5,18,7,15,750.5,78.0,1.85,16.5,407.5,208.49,134.92
2016,5,18,7,30,782.0,82.0,1.9,17.0,461.0,264.22,181.77
2016,5,18,7,45,804.5,85.5,2.0,18.0,512.5,319.06,228.68
2016,5,18,8,0,827.0,89.0,2.1,19.0,564.0,374.83,275.76
2016,5,18,8,15,845.0,92.0,2.15,19.5,612.5,428.97,321.01
2016,5,18,8,30,863.0,95.0,2.2,20.0,661.0,482.51,364.52
2016,5,18,8,45,876.0,97.5,2.25,21.0,705.5,532.33,403.23
2016,5,18,9,0,889.0,100.0,2.3,22.0,750.0,580.93,439.66
2016,5,18,9,15,899.0,102.0,2.4,22.5,789.5,625.84,473.34
2016,5,18,9,30,909.0,104.0,2.5,23.0,829.0,668.78,504.7
2016,5,18,9,45,919.5,104.0,2.6,23.5,863.5,708.13,532.83
2016,5,18,10,0,930.0,104.0,2.7,24.0,898.0,745.08,558.67
2016,5,18,10,15,935.5,105.5,2.8,24.0,925.0,777.08,581.69
2016,5,18,10,30,941.0,107.0,2.9,24.0,952.0,806.01,602.03
2016,5,18,10,45,944.5,108.0,3.05,24.5,971.5,829.75,617.12
2016,5,18,11,0,948.0,109.0,3.2,25.0,991.0,850.08,629.89
2016,5,18,11,15,950.0,109.5,3.25,25.0,1003.5,865.28,639.92
2016,5,18,11,30,952.0,110.0,3.3,25.0,1016.0,876.89,647.65
2016,5,18,11,45,952.0,110.5,3.4,25.0,1020.0,883.25,652.25
2016,5,18,12,0,952.0,111.0,3.5,25.0,1024.0,885.99,654.55
2016,5,18,12,15,951.0,111.0,3.6,25.0,1020.5,883.86,653.69
2016,5,18,12,30,950.0,111.0,3.7,25.0,1017.0,878.11,650.5
2016,5,18,12,45,947.0,111.0,3.8,25.0,1005.5,867.14,643.86
2016,5,18,13,0,944.0,111.0,3.9,25.0,994.0,852.62,634.87
2016,5,18,13,15,940.0,110.5,3.95,25.0,975.0,833.39,622.47
2016,5,18,13,30,936.0,110.0,4.0,25.0,956.0,810.76,607.75
2016,5,18,13,45,929.5,109.5,4.1,25.0,929.5,783.0,589.03
2016,5,18,14,0,923.0,109.0,4.2,25.0,903.0,752.21,567.39
2016,5,18,14,15,915.5,107.0,4.25,24.5,870.5,716.59,542.82
2016,5,18,14,30,908.0,105.0,4.3,24.0,838.0,678.32,515.72
2016,5,18,14,45,898.0,103.5,4.35,24.0,799.0,636.55,484.34
2016,5,18,15,0,888.0,102.0,4.4,24.0,760.0,592.75,450.7
2016,5,18,15,15,875.0,99.5,4.4,23.5,716.5,544.75,413.8
2016,5,18,15,30,862.0,97.0,4.4,23.0,673.0,495.45,374.77
2016,5,18,15,45,846.0,93.5,4.45,23.0,625.0,443.04,331.6
2016,5,18,16,0,830.0,90.0,4.5,23.0,577.0,389.34,286.34
2016,5,18,16,15,808.0,86.5,4.4,22.5,526.0,333.7,239.1
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,278.86,192.0
2016,5,18,16,45,758.5,78.5,4.2,21.5,422.5,223.16,144.95
2016,5,18,17,0,731.0,74.0,4.1,21.0,370.0,169.49,101.91
2016,5,18,17,15,689.5,69.0,3.65,20.0,316.5,116.49,65.68
2016,5,18,17,30,648.0,64.0,3.2,19.0,263.0,63.58,40.01
2016,5,18,17,45,588.5,57.5,2.8,18.5,212.0,47.08,35.88
2016,5,18,18,0,529.0,51.0,2.4,18.0,161.0,41.89,31.25
2016,5,18,18,15,434.5,42.0,2.1,17.0,115.5,34.48,24.52
2016,5,18,18,30,340.0,33.0,1.8,16.0,70.0,27.13,17.55
2016,5,18,18,45,170.0,16.5,1.55,15.0,35.0,13.3,2.86
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,16.5,3.1,9.0,29.5,12.64,0.0
2016,5,19,5,30,267.0,33.0,3.1,9.0,59.0,27.01,17.58
2016,5,19,5,45,376.5,43.0,3.1,9.5,103.5,35.08,25.73
2016,5,19,6,0,486.0,53.0,3.1,10.0,148.0,43.24,33.47
2016,5,19,6,15,554.0,60.5,3.2,10.5,199.5,49.11,38.93
2016,5,19,6,30,622.0,68.0,3.3,11.0,251.0,55.0,44.19
2016,5,19,6,45,671.5,72.5,3.45,11.5,305.0,100.58,58.76
2016,5,19,7,0,721.0,77.0,3.6,12.0,359.0,156.74,96.03
2016,5,19,7,15,753.5,81.5,3.8,12.5,413.0,210.54,138.99
2016,5,19,7,30,786.0,86.0,4.0,13.0,467.0,267.02,187.52
2016,5,19,7,45,811.5,89.0,4.25,13.5,520.0,322.5,236.68
2016,5,19,8,0,837.0,92.0,4.5,14.0,573.0,379.21,286.72
2016,5,19,8,15,854.0,94.5,4.4,14.0,621.5,432.97,333.91
2016,5,19,8,30,871.0,97.0,4.3,14.0,670.0,485.96,379.31
2016,5,19,8,45,886.0,98.5,4.25,14.5,715.5,536.25,420.74
2016,5,19,9,0,901.0,100.0,4.2,15.0,761.0,585.46,460.01
2016,5,19,9,15,910.5,102.0,4.2,15.0,800.0,630.52,496.08
2016,5,19,9,30,920.0,104.0,4.2,15.0,839.0,673.53,529.75
2016,5,19,9,45,920.0,109.0,4.2,15.5,870.0,710.54,557.09
2016,5,19,10,0,920.0,114.0,4.2,16.0,901.0,744.42,581.53
2016,5,19,10,15,925.5,115.5,4.3,16.0,928.0,776.08,605.49
2016,5,19,10,30,931.0,117.0,4.4,16.0,955.0,804.69,627.04
2016,5,19,10,45,937.0,116.5,4.55,16.5,975.0,828.83,643.46
2016,5,19,11,0,943.0,116.0,4.7,17.0,995.0,849.68,657.42
2016,5,19,11,15,946.5,116.5,4.75,17.0,1008.5,865.97,668.84
2016,5,19,11,30,950.0,117.0,4.8,17.0,1022.0,878.73,677.85
2016,5,19,11,45,955.5,114.5,4.9,17.0,1028.5,887.07,684.16
2016,5,19,12,0,961.0,112.0,5.0,17.0,1035.0,891.82,688.05
2016,5,19,12,15,962.0,112.0,5.1,17.0,1033.5,891.34,688.34
2016,5,19,12,30,963.0,112.0,5.2,17.0,1032.0,887.19,686.15
2016,5,19,12,45,962.0,112.5,5.3,17.0,1022.0,878.17,680.56
2016,5,19,13,0,961.0,113.0,5.4,17.0,1012.0,865.5,672.43
2016,5,19,13,15,777.0,223.0,5.45,16.5,941.0,817.22,636.35
2016,5,19,13,30,593.0,333.0,5.5,16.0,870.0,750.52,585.09
2016,5,19,13,45,772.0,220.0,5.6,16.0,898.5,773.26,606.16
2016,5,19,14,0,951.0,107.0,5.7,16.0,927.0,768.11,606.06
2016,5,19,14,15,944.0,106.0,5.7,15.5,894.5,732.87,580.04
2016,5,19,14,30,937.0,105.0,5.7,15.0,862.0,694.87,551.43
2016,5,19,14,45,931.0,101.5,5.75,15.0,823.5,652.76,518.15
2016,5,19,15,0,925.0,98.0,5.8,15.0,785.0,608.22,482.16
2016,5,19,15,15,912.5,96.0,5.85,14.5,740.5,559.39,442.71
2016,5,19,15,30,900.0,94.0,5.9,14.0,696.0,509.13,400.9
2016,5,19,15,45,802.0,110.5,6.0,13.5,618.5,437.8,342.16
2016,5,19,16,0,704.0,127.0,6.1,13.0,541.0,370.77,286.38
2016,5,19,16,15,536.0,157.5,5.85,12.5,456.5,298.14,227.7
2016,5,19,16,30,368.0,188.0,5.6,12.0,372.0,241.1,183.59
2016,5,19,16,45,563.5,124.0,5.4,12.0,370.5,215.34,152.31
2016,5,19,17,0,759.0,60.0,5.2,12.0,369.0,161.09,97.39
2016,5,19,17,15,686.5,66.5,5.25,11.5,316.0,113.37,65.65
2016,5,19,17,30,614.0,73.0,5.3,11.0,263.0,68.59,46.57
2016,5,19,17,45,563.5,65.5,5.4,10.5,214.5,52.84,42.3
2016,5,19,18,0,513.0,58.0,5.5,10.0,166.0,47.21,37.12
2016,5,19,18,15,412.5,48.0,5.35,9.5,119.5,39.15,29.53
2016,5,19,18,30,312.0,38.0,5.2,9.0,73.0,31.15,21.67
2016,5,19,18,45,156.0,19.0,5.05,8.5,36.5,15.31,4.89
2016,5,19,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,43.5,17.5,4.45,7.0,22.0,13.31,0.0
2016,5,20,5,30,87.0,35.0,4.5,7.0,44.0,26.03,16.95
2016,5,20,5,45,135.5,54.5,4.55,7.0,77.0,39.88,30.33
2016,5,20,6,0,184.0,74.0,4.6,7.0,110.0,53.51,43.23
2016,5,20,6,15,213.0,94.5,4.6,7.5,148.0,67.32,55.97
2016,5,20,6,30,242.0,115.0,4.6,8.0,186.0,80.76,68.11
2016,5,20,6,45,277.0,130.0,4.6,8.5,227.0,110.76,81.52
2016,5,20,7,0,312.0,145.0,4.6,9.0,268.0,145.88,106.2
2016,5,20,7,15,237.5,177.5,4.55,9.0,279.0,176.7,135.12
2016,5,20,7,30,163.0,210.0,4.5,9.0,290.0,197.38,156.09
2016,5,20,7,45,497.5,152.5,4.5,9.5,432.0,272.36,208.58
2016,5,20,8,0,832.0,95.0,4.5,10.0,574.0,378.3,290.24
2016,5,20,8,15,473.0,200.0,4.5,10.0,477.5,358.33,284.24
2016,5,20,8,30,114.0,305.0,4.5,10.0,381.0,288.61,232.79
2016,5,20,8,45,135.0,329.0,4.5,10.5,425.0,330.98,266.55
2016,5,20,9,0,156.0,353.0,4.5,11.0,469.0,370.2,297.17
2016,5,20,9,15,539.5,228.5,4.5,11.0,655.5,518.94,417.02
2016,5,20,9,30,923.0,104.0,4.5,11.0,842.0,673.28,539.33
2016,5,20,9,45,502.5,257.0,4.55,11.5,661.5,563.53,450.53
2016,5,20,10,0,82.0,410.0,4.6,12.0,481.0,389.86,309.28
2016,5,20,10,15,262.5,398.0,4.65,12.0,633.5,532.98,423.51
2016,5,20,10,30,443.0,386.0,4.7,12.0,786.0,674.47,532.65
2016,5,20,10,45,704.5,245.5,4.8,12.5,896.0,773.64,610.56
2016,5,20,11,0,966.0,105.0,4.9,13.0,1006.0,856.12,673.79
2016,5,20,11,15,968.0,105.5,4.95,13.0,1018.5,871.56,684.42
2016,5,20,11,30,970.0,106.0,5.0,13.0,1031.0,883.35,692.89
2016,5,20,11,45,971.0,106.0,5.05,13.0,1035.5,890.24,697.93
2016,5,20,12,0,972.0,106.0,5.1,13.0,1040.0,893.44,700.45
2016,5,20,12,15,971.5,105.5,5.1,13.0,1037.0,891.31,698.93
2016,5,20,12,30,971.0,105.0,5.1,13.0,1034.0,885.49,694.88
2016,5,20,12,45,964.0,108.0,5.1,13.0,1021.0,873.73,686.64
2016,5,20,13,0,957.0,111.0,5.1,13.0,1008.0,858.45,675.95
2016,5,20,13,15,953.5,110.0,5.1,13.0,989.5,839.07,662.35
2016,5,20,13,30,950.0,109.0,5.1,13.0,971.0,816.22,646.25
2016,5,20,13,45,950.5,105.0,5.15,13.0,946.5,790.36,627.53
2016,5,20,14,0,951.0,101.0,5.2,13.0,922.0,760.99,605.48
2016,5,20,14,15,944.0,99.5,5.15,12.5,889.0,725.39,578.91
2016,5,20,14,30,937.0,98.0,5.1,12.0,856.0,687.03,549.65
2016,5,20,14,45,931.0,94.0,5.1,12.0,818.0,644.56,515.75
2016,5,20,15,0,925.0,90.0,5.1,12.0,780.0,599.65,479.15
2016,5,20,15,15,913.0,88.5,5.05,12.0,736.0,551.63,439.0
2016,5,20,15,30,901.0,87.0,5.0,12.0,692.0,502.15,396.68
2016,5,20,15,45,886.0,84.0,4.95,12.0,643.5,448.92,350.36
2016,5,20,16,0,871.0,81.0,4.9,12.0,595.0,395.06,302.42
2016,5,20,16,15,850.0,78.5,4.8,11.5,543.5,339.38,252.7
2016,5,20,16,30,829.0,76.0,4.7,11.0,492.0,281.78,200.97
2016,5,20,16,45,797.5,73.5,4.6,11.0,437.5,224.82,150.54
2016,5,20,17,0,766.0,71.0,4.5,11.0,383.0,170.24,105.05
2016,5,20,17,15,725.5,66.5,4.3,10.5,329.0,115.94,66.74
2016,5,20,17,30,685.0,62.0,4.1,10.0,275.0,65.72,43.93
2016,5,20,17,45,615.5,57.5,3.95,9.5,222.0,47.35,37.5
2016,5,20,18,0,546.0,53.0,3.8,9.0,169.0,43.56,34.0
2016,5,20,18,15,450.0,44.0,3.55,8.5,122.5,36.14,26.99
2016,5,20,18,30,354.0,35.0,3.3,8.0,76.0,28.8,19.78
2016,5,20,18,45,177.0,17.5,3.1,8.0,38.0,14.11,4.49
2016,5,20,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,153.0,15.5,1.4,7.0,31.0,12.5,0.0
2016,5,21,5,30,306.0,31.0,1.6,7.0,62.0,25.43,16.55
2016,5,21,5,45,413.0,40.0,1.8,7.5,107.0,32.82,23.99
2016,5,21,6,0,520.0,49.0,2.0,8.0,152.0,40.33,31.15
2016,5,21,6,15,583.0,55.5,2.0,8.0,203.0,45.58,36.13
2016,5,21,6,30,646.0,62.0,2.0,8.0,254.0,50.86,40.97
2016,5,21,6,45,690.0,66.5,2.0,8.5,307.0,98.82,58.07
2016,5,21,7,0,734.0,71.0,2.0,9.0,360.0,150.91,91.58
2016,5,21,7,15,419.0,140.0,2.0,9.5,310.0,184.5,132.83
2016,5,21,7,30,104.0,209.0,2.0,10.0,260.0,180.37,142.88
2016,5,21,7,45,96.5,231.5,2.05,10.5,282.5,202.83,161.61
2016,5,21,8,0,89.0,254.0,2.1,11.0,305.0,224.52,179.3
2016,5,21,8,15,59.5,255.5,2.15,11.0,291.0,220.95,176.91
2016,5,21,8,30,30.0,257.0,2.2,11.0,277.0,213.82,171.28
2016,5,21,8,45,66.5,301.5,2.3,11.5,349.5,269.56,215.33
2016,5,21,9,0,103.0,346.0,2.4,12.0,422.0,329.12,261.64
2016,5,21,9,15,79.5,352.0,2.5,12.0,412.5,326.6,259.21
2016,5,21,9,30,56.0,358.0,2.6,12.0,403.0,321.78,255.03
2016,5,21,9,45,36.5,321.5,2.75,12.5,351.5,282.93,223.86
2016,5,21,10,0,17.0,285.0,2.9,13.0,300.0,234.67,185.09
2016,5,21,10,15,30.5,340.5,3.0,13.0,368.0,298.81,235.7
2016,5,21,10,30,44.0,396.0,3.1,13.0,436.0,356.82,280.51
2016,5,21,10,45,29.5,335.0,3.25,13.5,362.5,296.84,233.15
2016,5,21,11,0,15.0,274.0,3.4,14.0,289.0,227.45,178.24
2016,5,21,11,15,15.5,281.0,3.45,14.0,296.5,233.93,183.44
2016,5,21,11,30,16.0,288.0,3.5,14.0,304.0,240.33,188.42
2016,5,21,11,45,17.0,304.0,3.6,14.0,321.0,254.28,199.36
2016,5,21,12,0,18.0,320.0,3.7,14.0,338.0,268.13,210.19
2016,5,21,12,15,38.5,384.5,3.75,14.0,421.5,349.69,273.96
2016,5,21,12,30,59.0,449.0,3.8,14.0,505.0,420.53,328.28
2016,5,21,12,45,53.0,435.5,3.9,14.0,486.0,403.08,314.83
2016,5,21,13,0,47.0,422.0,4.0,14.0,467.0,385.41,301.5
2016,5,21,13,15,58.0,426.5,4.05,14.0,480.5,395.87,310.04
2016,5,21,13,30,69.0,431.0,4.1,14.0,494.0,405.48,317.86
2016,5,21,13,45,168.0,426.5,4.15,14.0,574.0,480.29,377.23
2016,5,21,14,0,267.0,422.0,4.2,14.0,654.0,547.43,429.42
2016,5,21,14,15,223.0,411.0,4.2,14.0,600.0,489.45,384.89
2016,5,21,14,30,179.0,400.0,4.2,14.0,546.0,442.34,348.69
2016,5,21,14,45,277.5,360.5,4.25,14.0,573.5,467.02,369.0
2016,5,21,15,0,376.0,321.0,4.3,14.0,601.0,475.53,375.83
2016,5,21,15,15,619.5,209.5,4.2,13.5,640.0,502.64,396.62
2016,5,21,15,30,863.0,98.0,4.1,13.0,679.0,492.42,385.84
2016,5,21,15,45,508.0,183.0,4.1,13.0,518.5,366.67,287.16
2016,5,21,16,0,153.0,268.0,4.1,13.0,358.0,263.79,208.96
2016,5,21,16,15,249.5,231.0,4.0,12.5,363.0,258.14,201.81
2016,5,21,16,30,346.0,194.0,3.9,12.0,368.0,238.48,181.4
2016,5,21,16,45,534.5,136.0,3.85,12.0,371.5,213.35,151.25
2016,5,21,17,0,723.0,78.0,3.8,12.0,375.0,168.91,105.36
2016,5,21,17,15,681.5,73.0,3.65,11.5,322.0,112.65,65.45
2016,5,21,17,30,640.0,68.0,3.5,11.0,269.0,64.22,43.36
2016,5,21,17,45,580.0,61.5,3.35,11.0,217.5,49.94,39.62
2016,5,21,18,0,520.0,55.0,3.2,11.0,166.0,44.86,34.9
2016,5,21,18,15,427.0,45.5,2.95,10.5,120.5,37.16,27.7
2016,5,21,18,30,334.0,36.0,2.7,10.0,75.0,29.5,20.27
2016,5,21,18,45,194.0,23.0,2.5,9.5,43.0,18.73,8.17
2016,5,21,19,0,54.0,10.0,2.3,9.0,11.0,7.87,0.0
2016,5,21,19,15,27.0,5.0,2.15,8.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,151.0,16.5,1.8,7.0,32.0,13.31,0.92
2016,5,22,5,30,302.0,33.0,1.8,7.0,64.0,27.07,18.03
2016,5,22,5,45,400.5,43.0,1.85,7.5,108.5,35.16,26.11
2016,5,22,6,0,499.0,53.0,1.9,8.0,153.0,43.28,33.85
2016,5,22,6,15,563.0,60.5,1.85,8.0,204.0,49.15,39.39
2016,5,22,6,30,627.0,68.0,1.8,8.0,255.0,55.02,44.76
2016,5,22,6,45,672.5,73.0,1.75,8.5,308.5,97.48,57.85
2016,5,22,7,0,718.0,78.0,1.7,9.0,362.0,149.47,91.11
2016,5,22,7,15,749.0,82.0,1.65,9.5,415.0,205.93,135.98
2016,5,22,7,30,780.0,86.0,1.6,10.0,468.0,261.05,183.02
2016,5,22,7,45,805.5,88.5,1.55,10.5,520.0,315.48,230.67
2016,5,22,8,0,831.0,91.0,1.5,11.0,572.0,371.14,278.88
2016,5,22,8,15,848.0,94.0,1.5,11.5,620.5,424.77,324.67
2016,5,22,8,30,865.0,97.0,1.5,12.0,669.0,477.81,368.62
2016,5,22,8,45,877.5,99.5,1.5,12.5,713.0,527.21,408.43
2016,5,22,9,0,890.0,102.0,1.5,13.0,757.0,575.33,445.95
2016,5,22,9,15,607.5,234.5,1.55,13.5,692.5,563.3,436.28
2016,5,22,9,30,325.0,367.0,1.6,14.0,628.0,510.17,394.73
2016,5,22,9,45,634.5,232.5,1.65,14.5,767.5,629.72,486.17
2016,5,22,10,0,944.0,98.0,1.7,15.0,907.0,740.83,568.68
2016,5,22,10,15,683.5,242.0,1.8,15.0,837.5,715.37,546.32
2016,5,22,10,30,423.0,386.0,1.9,15.0,768.0,656.46,500.68
2016,5,22,10,45,369.0,421.5,2.05,15.5,760.0,648.04,493.98
2016,5,22,11,0,315.0,457.0,2.2,16.0,752.0,643.93,489.57
2016,5,22,11,15,162.0,318.5,2.35,16.0,470.5,401.85,311.94
2016,5,22,11,30,9.0,180.0,2.5,16.0,189.0,148.35,113.96
2016,5,22,11,45,27.0,305.0,2.65,16.0,331.0,272.96,212.44
2016,5,22,12,0,45.0,430.0,2.8,16.0,473.0,393.33,304.03
2016,5,22,12,15,40.5,419.0,2.9,16.0,458.0,380.18,293.67
2016,5,22,12,30,36.0,408.0,3.0,16.0,443.0,366.67,283.59
2016,5,22,12,45,25.5,338.0,3.2,16.5,362.5,298.48,231.33
2016,5,22,13,0,15.0,268.0,3.4,17.0,282.0,222.71,172.5
2016,5,22,13,15,106.5,365.0,3.55,16.5,462.5,392.41,306.16
2016,5,22,13,30,198.0,462.0,3.7,16.0,643.0,537.28,416.4
2016,5,22,13,45,105.0,350.0,3.85,16.0,446.0,371.09,289.94
2016,5,22,14,0,12.0,238.0,4.0,16.0,249.0,194.2,151.23
2016,5,22,14,15,240.0,278.0,4.1,16.0,473.5,399.52,316.07
2016,5,22,14,30,468.0,318.0,4.2,16.0,698.0,573.42,448.74
2016,5,22,14,45,687.5,205.0,4.35,16.0,734.0,595.78,466.74
2016,5,22,15,0,907.0,92.0,4.5,16.0,770.0,588.34,461.48
2016,5,22,15,15,894.5,90.0,4.5,15.5,726.0,540.59,423.15
2016,5,22,15,30,882.0,88.0,4.5,15.0,682.0,491.46,382.73
2016,5,22,15,45,865.5,85.5,4.55,14.5,634.0,439.14,338.68
2016,5,22,16,0,849.0,83.0,4.6,14.0,586.0,386.37,292.96
2016,5,22,16,15,828.0,80.0,4.55,13.5,535.0,329.68,243.07
2016,5,22,16,30,807.0,77.0,4.5,13.0,484.0,274.9,194.24
2016,5,22,16,45,777.0,74.0,4.5,13.0,431.0,219.26,145.46
2016,5,22,17,0,747.0,71.0,4.5,13.0,378.0,165.84,101.44
2016,5,22,17,15,708.0,66.5,4.4,12.5,325.5,112.98,64.7
2016,5,22,17,30,669.0,62.0,4.3,12.0,273.0,64.03,43.14
2016,5,22,17,45,609.0,56.0,4.2,11.5,221.5,46.14,36.1
2016,5,22,18,0,549.0,50.0,4.1,11.0,170.0,41.23,31.64
2016,5,22,18,15,460.5,42.0,3.85,10.5,124.0,34.58,25.4
2016,5,22,18,30,372.0,34.0,3.6,10.0,78.0,28.01,19.0
2016,5,22,18,45,228.0,22.0,3.35,9.5,45.0,17.96,7.95
2016,5,22,19,0,84.0,10.0,3.1,9.0,12.0,7.87,0.0
2016,5,22,19,15,42.0,5.0,3.05,8.5,6.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,133.0,17.0,2.35,7.0,31.0,13.03,1.35
2016,5,23,5,30,266.0,34.0,2.4,7.0,62.0,27.72,18.64
2016,5,23,5,45,366.5,45.0,2.45,7.5,106.0,36.54,27.36
2016,5,23,6,0,467.0,56.0,2.5,8.0,150.0,45.36,35.73
2016,5,23,6,15,530.0,63.5,2.5,8.0,199.5,51.08,41.14
2016,5,23,6,30,593.0,71.0,2.5,8.0,249.0,56.79,46.35
2016,5,23,6,45,641.5,76.0,2.55,8.5,302.0,96.58,58.44
2016,5,23,7,0,690.0,81.0,2.6,9.0,355.0,147.05,90.5
2016,5,23,7,15,721.5,85.5,2.55,9.5,407.0,198.9,131.58
2016,5,23,7,30,753.0,90.0,2.5,10.0,459.0,256.5,180.81
2016,5,23,7,45,779.5,92.0,2.5,10.5,510.5,309.27,227.37
2016,5,23,8,0,806.0,94.0,2.5,11.0,562.0,363.42,274.86
2016,5,23,8,15,823.5,97.0,2.5,11.5,609.5,415.92,320.32
2016,5,23,8,30,841.0,100.0,2.5,12.0,657.0,468.27,364.41
2016,5,23,8,45,856.0,101.5,2.5,12.5,701.5,516.47,404.04
2016,5,23,9,0,871.0,103.0,2.5,13.0,746.0,564.09,441.99
2016,5,23,9,15,881.5,105.0,2.6,13.0,784.5,608.27,477.48
2016,5,23,9,30,892.0,107.0,2.7,13.0,823.0,650.56,510.79
2016,5,23,9,45,906.5,104.5,2.8,13.5,858.0,689.56,540.12
2016,5,23,10,0,921.0,102.0,2.9,14.0,893.0,726.46,567.3
2016,5,23,10,15,598.0,273.5,2.95,14.0,793.0,677.49,526.55
2016,5,23,10,30,275.0,445.0,3.0,14.0,693.0,586.39,454.07
2016,5,23,10,45,606.0,276.5,3.15,14.5,838.5,717.68,556.95
2016,5,23,11,0,937.0,108.0,3.3,15.0,984.0,829.39,641.14
2016,5,23,11,15,939.0,108.5,3.35,15.0,996.5,844.39,650.78
2016,5,23,11,30,941.0,109.0,3.4,15.0,1009.0,855.86,658.76
2016,5,23,11,45,940.5,110.0,3.5,15.5,1013.0,862.2,662.28
2016,5,23,12,0,940.0,111.0,3.6,16.0,1017.0,864.98,663.42
2016,5,23,12,15,939.5,111.0,3.65,16.0,1014.0,863.39,662.59
2016,5,23,12,30,939.0,111.0,3.7,16.0,1011.0,858.27,659.4
2016,5,23,12,45,923.0,120.0,3.8,16.0,996.5,844.69,650.61
2016,5,23,13,0,907.0,129.0,3.9,16.0,982.0,827.87,639.59
