Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,809.17,627.03
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,787.22,611.58
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,711.9,552.56
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,624.2,484.51
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,403.85,317.52
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,185.53,144.71
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,238.52,187.61
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,283.81,223.57
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,268.02,211.71
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,251.92,199.58
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,276.52,218.49
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,287.18,224.9
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,230.15,180.31
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,179.29,141.27
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,173.72,132.84
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,156.07,114.22
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,121.38,88.48
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,88.68,68.26
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,64.02,51.96
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,43.37,33.43
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,36.03,26.61
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,28.73,19.58
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,18.32,8.49
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,7.87,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,13.28,1.94
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,27.0,17.97
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,35.08,25.95
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,43.19,33.63
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,48.66,38.78
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,54.14,43.76
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,93.83,55.59
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,148.87,91.02
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,200.68,131.79
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,254.93,178.23
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,285.82,215.5
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,289.47,226.89
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,326.81,257.87
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,364.36,288.41
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,394.85,312.45
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,423.69,334.58
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,417.75,329.3
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,412.81,324.34
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,484.38,379.19
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,569.46,442.76
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,447.82,349.67
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,314.71,245.45
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,328.29,256.24
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,341.77,266.49
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,389.15,302.95
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,436.89,339.2
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,329.86,257.24
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,214.68,167.33
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,248.36,194.07
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,281.98,220.29
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,330.41,257.99
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,367.75,286.83
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,382.44,298.36
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,396.25,309.28
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,355.94,278.37
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,316.42,247.98
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,305.64,240.01
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,294.65,231.77
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,306.06,241.24
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,315.37,248.87
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,361.66,285.93
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,393.95,310.29
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,287.39,226.72
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,197.3,156.7
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,229.99,179.25
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,242.4,182.43
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,177.19,133.89
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,129.2,101.23
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,107.53,84.24
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,86.81,68.62
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,71.81,59.04
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,57.63,46.21
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,43.81,33.56
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,29.79,20.55
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,17.77,8.31
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,5.51,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,12.9,2.16
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,26.32,17.5
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,33.28,24.46
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,40.33,31.17
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,45.57,36.05
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,50.83,40.76
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,94.01,55.45
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,145.17,87.1
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,197.88,128.48
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,252.94,175.6
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,307.06,223.54
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,362.09,272.06
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,415.79,318.75
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,467.63,362.77
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,516.89,403.68
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,564.9,442.44
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,609.11,477.28
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,651.36,509.74
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,690.04,539.04
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,726.46,566.08
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,758.04,589.92
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,786.55,611.24
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,810.3,626.85
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,830.65,639.95
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,845.95,650.49
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,857.67,658.62
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,864.56,662.43
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,867.83,663.81
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,866.26,663.0
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,861.08,659.85
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,848.61,652.0
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,832.76,641.81
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,813.96,628.92
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,791.77,613.58
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,765.45,594.78
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,735.96,573.28
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,701.96,548.8
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,665.3,521.69
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,624.18,489.53
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,580.82,454.87
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,533.79,417.12
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,485.4,377.17
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,434.68,333.63
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,383.32,288.52
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,327.22,239.37
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,273.05,191.38
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,217.71,143.44
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,164.33,99.95
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,111.9,63.99
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,63.29,43.33
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,47.26,36.96
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,42.8,32.93
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,36.18,26.77
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,29.64,20.45
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,20.02,10.3
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,10.23,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,13.8,3.03
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,29.4,20.15
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,37.78,28.4
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,46.16,36.34
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,51.88,41.63
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,57.6,46.71
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,94.61,57.35
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,144.86,88.24
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,196.45,128.23
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,253.89,176.59
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,306.83,222.72
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,361.0,269.69
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,413.36,314.6
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,465.64,358.27
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,513.55,397.43
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,560.93,435.03
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,604.9,469.2
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,646.99,501.1
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,685.14,529.35
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,720.75,555.15
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,751.68,577.96
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,779.67,598.36
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,802.69,613.8
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,822.41,626.06
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,837.17,634.9
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,848.48,641.43
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,855.13,645.14
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,858.3,646.58
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,856.83,645.87
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,851.9,642.9
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,841.14,636.29
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,827.01,627.41
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,808.69,615.38
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,787.07,600.43
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,760.44,581.68
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,730.83,560.46
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,697.01,535.58
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,660.62,508.31
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,619.7,477.07
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,576.84,443.62
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,532.43,408.87
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,484.12,370.09
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,432.6,327.07
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,380.86,282.85
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,327.37,237.03
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,274.71,191.47
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,217.19,142.96
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,165.13,101.44
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,114.0,66.86
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,67.01,46.6
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,54.84,43.24
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,49.21,38.22
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,41.31,31.04
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,33.41,23.59
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,20.58,10.84
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,10.23,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,14.52,3.81
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,28.93,19.79
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,38.94,29.48
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,46.95,37.06
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,53.04,42.68
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,59.11,48.08
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,94.65,57.48
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,144.91,87.54
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,197.04,127.52
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,255.03,175.89
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,308.77,221.67
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,363.83,268.01
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,416.6,312.06
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,469.2,354.48
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,517.67,391.84
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,565.53,427.21
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,609.26,459.06
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,651.04,488.4
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,689.63,515.12
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,725.91,539.52
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,757.44,561.27
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,785.95,580.63
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,809.63,596.31
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,830.04,609.11
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,845.15,619.64
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,856.73,627.96
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,863.53,632.55
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,866.78,634.86
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,864.9,634.58
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,859.47,632.03
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,848.89,626.54
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,834.8,618.68
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,816.44,607.87
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,794.68,594.41
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,767.05,575.92
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,736.4,554.87
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,702.55,530.79
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,666.03,504.21
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,624.28,473.15
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,580.57,439.8
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,533.56,403.73
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,485.2,365.45
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,434.33,324.11
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,381.84,280.28
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,327.08,233.7
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,273.04,187.25
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,218.42,140.98
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,165.77,99.13
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,113.61,64.59
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,60.97,41.06
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,49.67,38.33
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,44.93,34.15
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,38.02,27.91
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,31.16,21.47
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,20.79,11.07
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,10.23,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,5.11,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,14.07,3.7
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,28.64,19.32
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,36.28,26.76
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,43.96,33.95
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,49.4,38.93
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,54.86,43.72
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,90.39,53.33
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,141.22,83.28
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,196.91,125.21
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,251.05,169.2
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,304.26,213.72
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,358.42,258.47
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,410.7,301.43
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,462.77,342.93
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,510.98,380.62
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,558.25,416.45
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,601.97,449.96
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,643.78,481.39
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,681.54,508.41
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,716.75,533.09
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,747.36,555.24
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,775.0,575.12
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,798.49,590.82
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,818.65,603.47
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,833.42,613.69
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,844.75,621.73
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,850.64,625.48
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,853.06,626.99
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,851.65,626.84
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,846.81,624.5
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,835.78,618.75
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,821.41,610.68
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,802.88,600.58
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,781.08,587.35
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,754.07,568.88
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,724.2,547.99
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,690.44,524.7
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,654.18,498.95
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,613.27,468.25
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,570.57,435.38
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,526.68,401.27
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,478.85,363.15
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,427.7,320.84
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,376.54,277.56
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,323.61,232.64
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,268.43,185.6
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,214.8,140.79
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,163.76,100.63
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,113.71,67.17
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,67.96,54.21
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,56.7,44.52
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,51.18,39.66
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,43.04,32.33
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,32.73,22.86
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,21.63,11.9
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,11.02,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,5.51,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,14.51,4.21
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,28.9,19.55
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,39.19,29.35
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,47.48,37.09
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,53.47,42.55
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,59.43,47.79
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,92.49,56.81
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,141.53,85.8
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,192.02,123.9
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,245.18,167.77
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,300.66,214.94
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,353.88,260.04
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,405.04,302.96
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,456.21,344.71
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,504.52,382.58
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,551.85,418.42
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,592.95,449.5
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,634.68,480.12
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,672.41,507.16
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,707.93,532.03
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,738.32,554.6
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,765.84,574.94
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,789.24,591.09
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,809.43,604.51
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,823.97,614.58
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,835.12,622.47
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,841.7,627.69
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,844.9,630.72
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,843.55,630.11
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,838.82,627.33
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,827.97,621.04
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,813.85,612.52
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,796.04,600.96
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,774.99,586.52
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,749.32,568.58
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,720.67,548.19
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,687.16,523.71
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,651.14,496.89
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,611.62,466.9
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,573.02,436.77
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,526.72,400.87
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,479.25,363.01
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,428.19,320.72
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,376.93,277.31
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,324.23,232.6
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,269.14,185.68
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,215.5,140.83
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,164.13,100.37
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,113.98,67.01
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,67.99,54.23
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,56.5,44.34
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,50.57,39.13
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,42.76,32.1
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,34.94,24.81
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,22.06,12.39
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,11.8,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,5.9,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,14.46,4.43
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,29.44,20.18
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,37.07,27.58
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,44.77,34.71
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,50.21,39.67
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,55.65,44.44
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,88.61,52.59
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,143.16,84.95
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,195.24,123.54
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,249.76,167.86
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,303.36,212.86
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,358.06,258.44
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,410.44,301.94
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,462.59,344.08
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,511.59,381.95
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,559.48,417.66
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,603.75,450.81
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,646.08,481.71
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,684.32,509.43
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,719.99,534.8
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,751.02,556.14
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,779.04,575.08
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,802.47,591.05
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,822.52,603.9
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,837.55,614.17
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,849.09,622.23
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,855.93,627.29
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,859.26,630.13
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,857.51,629.69
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,852.26,627.03
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,841.94,621.36
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,828.13,613.36
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,810.12,602.2
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,788.75,588.12
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,761.91,569.97
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,732.06,549.29
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,697.93,525.96
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,661.19,500.08
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,620.59,469.68
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,577.96,436.99
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,531.21,401.05
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,483.18,362.98
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,432.61,321.26
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,381.12,277.79
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,326.97,232.0
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,273.53,186.41
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,219.43,141.26
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,167.37,100.46
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,111.64,63.21
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,63.65,50.22
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,52.53,40.68
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,47.14,35.96
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,40.31,29.84
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,33.54,23.51
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,23.24,13.41
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,12.19,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,6.29,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,7.87,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,17.59,6.68
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,27.26,18.06
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,33.87,24.43
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,40.57,30.59
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,45.5,35.04
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,54.59,43.0
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,87.82,50.56
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,139.55,79.02
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,192.37,117.31
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,247.34,161.34
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,301.95,206.72
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,359.05,253.79
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,411.5,296.68
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,463.53,338.06
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,512.73,376.16
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,560.56,412.06
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,605.1,444.96
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,647.66,475.62
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,685.48,502.7
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,720.47,527.3
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,752.27,550.39
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,781.03,571.16
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,804.7,587.52
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,824.99,600.77
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,840.64,611.76
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,852.75,620.51
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,859.34,625.7
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,862.36,628.63
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,861.02,628.43
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,856.15,625.97
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,846.14,620.48
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,832.61,612.64
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,813.99,601.1
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,791.97,586.79
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,765.56,568.78
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,736.04,548.23
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,701.81,523.77
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,664.89,496.88
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,624.32,466.72
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,581.61,434.22
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,534.65,398.45
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,486.28,360.48
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,435.11,318.66
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,383.42,275.42
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,327.72,228.91
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,273.91,183.45
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,219.18,138.27
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,166.37,97.37
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,114.14,63.64
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,61.15,47.43
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,50.6,38.49
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,45.85,34.39
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,39.32,28.61
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,32.85,22.64
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,22.88,13.06
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,12.23,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,6.29,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,7.87,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,18.37,7.36
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,28.8,19.34
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,36.13,26.36
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,43.53,33.13
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,48.33,37.47
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,53.18,41.68
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,89.7,53.09
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,141.36,81.97
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,194.31,121.14
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,249.6,166.54
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,303.88,212.63
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,359.01,259.21
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,413.57,304.93
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,466.1,347.85
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,515.5,386.52
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,563.67,422.86
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,608.66,456.49
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,651.67,487.68
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,689.69,514.44
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,724.81,538.47
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,756.15,560.79
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,784.45,580.72
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,808.16,596.08
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,828.45,608.4
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,844.45,619.24
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,856.92,627.85
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,863.09,631.12
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,865.71,632.15
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,864.43,631.94
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,859.65,629.5
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,817.11,598.13
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,753.41,551.19
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,785.71,579.46
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,790.57,588.41
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,763.67,569.91
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,733.88,549.18
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,681.18,510.56
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,620.11,465.97
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,609.45,458.84
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,584.08,439.67
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,536.81,403.35
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,488.38,365.18
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,437.0,323.16
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,385.3,279.91
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,331.58,234.92
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,275.38,187.72
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,221.25,143.03
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,169.14,102.53
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,117.88,69.09
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,70.76,56.16
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,59.65,46.72
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,53.81,41.65
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,46.05,34.75
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,35.81,25.44
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,25.92,15.78
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,16.06,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,8.65,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,8.65,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,18.97,7.96
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,31.93,22.1
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,39.89,29.77
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,47.89,37.18
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,53.61,42.35
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,59.33,47.32
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,89.45,54.24
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,140.24,82.38
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,196.67,123.76
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,251.34,167.54
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,305.11,212.08
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,360.03,257.17
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,413.13,300.85
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,466.06,343.22
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,515.41,381.04
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,563.87,416.86
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,608.57,450.05
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,651.36,481.02
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,689.78,508.24
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,725.61,533.08
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,756.8,555.41
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,784.96,575.43
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,808.48,590.98
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,828.63,603.78
