Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,0,903.0,67.0,3.4,19.0,594.0,338.59,240.95
2016,6,22,8,15,917.0,69.0,3.45,19.5,642.5,392.15,287.43
2016,6,22,8,30,931.0,71.0,3.5,20.0,691.0,445.11,332.39
2016,6,22,8,45,941.0,73.0,3.55,21.0,735.0,495.39,373.37
2016,6,22,9,0,951.0,75.0,3.6,22.0,779.0,544.16,411.79
2016,6,22,9,15,959.5,76.0,3.65,22.5,818.5,589.5,447.22
2016,6,22,9,30,968.0,77.0,3.7,23.0,858.0,632.73,480.06
2016,6,22,9,45,972.5,79.0,3.75,23.5,891.5,672.04,509.15
2016,6,22,10,0,977.0,81.0,3.8,24.0,925.0,708.53,535.46
2016,6,22,10,15,981.5,82.0,3.85,24.5,952.0,741.15,558.44
2016,6,22,10,30,986.0,83.0,3.9,25.0,979.0,770.61,578.73
2016,6,22,10,45,989.0,84.0,3.95,25.5,999.5,795.7,595.57
2016,6,22,11,0,992.0,85.0,4.0,26.0,1020.0,817.29,608.97
2016,6,22,11,15,994.0,85.0,4.05,26.0,1033.5,833.7,619.91
2016,6,22,11,30,996.0,85.0,4.1,26.0,1047.0,846.46,628.45
2016,6,22,11,45,997.0,85.5,4.15,26.5,1053.0,855.18,633.09
2016,6,22,12,0,998.0,86.0,4.2,27.0,1059.0,860.2,635.31
2016,6,22,12,15,998.0,86.0,4.25,27.0,1057.0,860.34,635.58
2016,6,22,12,30,998.0,86.0,4.3,27.0,1055.0,856.79,633.47
2016,6,22,12,45,992.0,89.0,4.4,27.0,1044.5,847.44,627.73
2016,6,22,13,0,986.0,92.0,4.5,27.0,1034.0,834.5,619.63
2016,6,22,13,15,983.0,91.0,4.5,26.5,1017.0,816.91,609.15
2016,6,22,13,30,980.0,90.0,4.5,26.0,1000.0,795.78,596.09
2016,6,22,13,45,975.5,89.5,4.55,26.0,976.0,770.55,578.37
2016,6,22,14,0,971.0,89.0,4.6,26.0,952.0,742.06,558.01
2016,6,22,14,15,965.0,88.0,4.6,25.5,921.5,709.02,534.87
2016,6,22,14,30,959.0,87.0,4.6,25.0,891.0,673.11,509.08
2016,6,22,14,45,951.5,86.0,4.6,25.0,854.0,633.62,479.02
2016,6,22,15,0,944.0,85.0,4.6,25.0,817.0,591.75,446.46
2016,6,22,15,15,934.0,83.0,4.55,24.5,775.5,545.59,410.6
2016,6,22,15,30,924.0,81.0,4.5,24.0,734.0,497.69,372.33
2016,6,22,15,45,911.0,79.5,4.5,24.0,687.5,447.5,330.61
2016,6,22,16,0,898.0,78.0,4.5,24.0,641.0,396.33,287.12
2016,6,22,16,15,881.0,75.5,4.45,23.5,591.0,342.38,241.18
2016,6,22,16,30,864.0,73.0,4.4,23.0,541.0,288.41,194.76
2016,6,22,16,45,841.0,70.0,4.35,22.5,489.0,233.04,148.06
2016,6,22,17,0,818.0,67.0,4.3,22.0,437.0,174.76,101.6
2016,6,22,17,15,787.0,63.5,4.2,21.0,383.5,120.5,64.81
2016,6,22,17,30,756.0,60.0,4.1,20.0,330.0,68.94,41.91
2016,6,22,17,45,710.5,55.5,4.0,19.5,277.5,50.72,38.9
2016,6,22,18,0,665.0,51.0,3.9,19.0,225.0,46.58,35.38
2016,6,22,18,15,597.5,45.0,3.75,18.0,176.0,41.02,30.5
2016,6,22,18,30,530.0,39.0,3.6,17.0,127.0,35.52,25.46
2016,6,22,18,45,416.5,30.5,3.45,16.0,85.0,25.4,16.16
2016,6,22,19,0,303.0,22.0,3.3,15.0,43.0,18.22,7.48
2016,6,22,19,15,151.5,11.0,3.25,14.5,21.5,8.65,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,5.0,2.3,9.5,6.5,0.0,0.0
2016,6,23,5,0,145.0,10.0,2.5,10.0,13.0,7.87,0.0
2016,6,23,5,15,297.0,19.5,2.55,10.5,46.5,16.14,5.43
2016,6,23,5,30,449.0,29.0,2.6,11.0,80.0,26.48,17.42
2016,6,23,5,45,537.0,35.5,2.65,11.5,126.5,32.55,23.42
2016,6,23,6,0,625.0,42.0,2.7,12.0,173.0,38.76,29.26
2016,6,23,6,15,677.5,46.5,2.8,12.5,224.0,43.07,33.21
2016,6,23,6,30,730.0,51.0,2.9,13.0,275.0,47.43,37.06
2016,6,23,6,45,767.0,54.0,3.05,14.0,327.5,60.68,38.61
2016,6,23,7,0,804.0,57.0,3.2,15.0,380.0,117.44,64.26
2016,6,23,7,15,829.5,60.0,3.3,15.5,432.5,170.94,100.74
2016,6,23,7,30,855.0,63.0,3.4,16.0,485.0,226.16,145.34
2016,6,23,7,45,873.5,65.0,3.5,17.0,536.0,280.24,191.86
2016,6,23,8,0,892.0,67.0,3.6,18.0,587.0,334.73,239.26
2016,6,23,8,15,906.5,69.0,3.7,18.5,635.0,387.94,285.71
2016,6,23,8,30,921.0,71.0,3.8,19.0,683.0,440.61,330.75
2016,6,23,8,45,931.5,72.5,3.9,20.0,727.5,490.25,371.61
2016,6,23,9,0,942.0,74.0,4.0,21.0,772.0,538.45,410.0
2016,6,23,9,15,951.0,75.5,4.05,21.5,811.5,584.16,446.0
2016,6,23,9,30,960.0,77.0,4.1,22.0,851.0,627.83,479.43
2016,6,23,9,45,962.5,80.5,4.2,23.0,884.0,666.99,507.79
2016,6,23,10,0,965.0,84.0,4.3,24.0,917.0,703.2,533.18
2016,6,23,10,15,970.5,85.0,4.35,24.5,944.5,736.19,556.57
2016,6,23,10,30,976.0,86.0,4.4,25.0,972.0,766.11,577.3
2016,6,23,10,45,979.0,87.0,4.5,25.5,993.0,791.01,594.32
2016,6,23,11,0,982.0,88.0,4.6,26.0,1014.0,812.46,608.19
2016,6,23,11,15,984.5,88.0,4.65,26.0,1027.5,829.14,619.5
2016,6,23,11,30,987.0,88.0,4.7,26.0,1041.0,842.21,628.41
2016,6,23,11,45,988.0,88.5,4.8,26.5,1047.0,850.91,633.44
2016,6,23,12,0,989.0,89.0,4.9,27.0,1053.0,855.94,636.05
2016,6,23,12,15,988.5,89.0,4.95,27.0,1051.0,855.74,636.16
2016,6,23,12,30,988.0,89.0,5.0,27.0,1049.0,851.89,633.9
2016,6,23,12,45,984.0,90.0,5.1,27.0,1038.5,842.52,628.21
2016,6,23,13,0,980.0,91.0,5.2,27.0,1028.0,829.56,620.11
2016,6,23,13,15,976.5,90.5,5.25,27.0,1011.0,812.16,608.7
2016,6,23,13,30,973.0,90.0,5.3,27.0,994.0,791.25,594.66
2016,6,23,13,45,969.0,89.0,5.4,27.0,970.0,766.15,577.0
2016,6,23,14,0,965.0,88.0,5.5,27.0,946.0,737.77,556.67
2016,6,23,14,15,958.5,87.0,5.55,26.5,915.0,704.62,533.38
2016,6,23,14,30,952.0,86.0,5.6,26.0,884.0,668.65,507.42
2016,6,23,14,45,944.5,84.0,5.65,26.0,847.0,628.58,476.8
2016,6,23,15,0,937.0,82.0,5.7,26.0,810.0,586.15,443.67
2016,6,23,15,15,926.5,80.5,5.7,25.5,768.0,540.49,407.98
2016,6,23,15,30,916.0,79.0,5.7,25.0,726.0,493.15,369.92
2016,6,23,15,45,903.0,76.5,5.7,24.5,679.5,442.5,328.23
2016,6,23,16,0,890.0,74.0,5.7,24.0,633.0,390.92,284.65
2016,6,23,16,15,873.0,71.5,5.6,23.0,583.5,337.43,239.12
2016,6,23,16,30,856.0,69.0,5.5,22.0,534.0,283.92,193.01
2016,6,23,16,45,836.5,65.5,5.45,21.5,483.0,229.36,146.33
2016,6,23,17,0,817.0,62.0,5.4,21.0,432.0,175.6,102.9
2016,6,23,17,15,787.0,59.0,5.25,20.5,379.5,117.76,62.58
2016,6,23,17,30,757.0,56.0,5.1,20.0,327.0,66.67,39.52
2016,6,23,17,45,719.0,51.0,4.95,19.5,275.5,47.3,35.91
2016,6,23,18,0,681.0,46.0,4.8,19.0,224.0,42.71,31.98
2016,6,23,18,15,616.5,41.0,4.5,18.0,175.5,37.85,27.71
2016,6,23,18,30,552.0,36.0,4.2,17.0,127.0,33.08,23.33
2016,6,23,18,45,446.0,28.0,3.95,16.5,85.5,25.55,16.25
2016,6,23,19,0,340.0,20.0,3.7,16.0,44.0,18.14,7.43
2016,6,23,19,15,170.0,10.0,3.6,15.5,22.0,7.87,0.0
2016,6,23,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.5,5.0,2.4,10.5,6.0,0.0,0.0
2016,6,24,5,0,141.0,10.0,2.6,11.0,12.0,7.87,0.0
2016,6,24,5,15,294.0,19.0,2.75,11.5,45.5,15.71,4.9
2016,6,24,5,30,447.0,28.0,2.9,12.0,79.0,25.58,16.53
2016,6,24,5,45,534.0,34.5,3.05,12.5,125.0,31.67,22.52
2016,6,24,6,0,621.0,41.0,3.2,13.0,171.0,37.88,28.34
2016,6,24,6,15,675.5,45.5,3.25,13.5,222.0,42.23,32.32
2016,6,24,6,30,730.0,50.0,3.3,14.0,273.0,46.64,36.2
2016,6,24,6,45,765.5,54.0,3.35,14.5,326.0,60.12,38.43
2016,6,24,7,0,801.0,58.0,3.4,15.0,379.0,117.43,64.5
2016,6,24,7,15,828.0,61.0,3.45,15.5,432.5,171.01,100.91
2016,6,24,7,30,855.0,64.0,3.5,16.0,486.0,226.48,145.6
2016,6,24,7,45,874.0,67.0,3.55,16.5,537.5,281.55,193.22
2016,6,24,8,0,893.0,70.0,3.6,17.0,589.0,337.12,241.95
2016,6,24,8,15,909.0,72.0,3.6,17.5,638.5,390.97,288.92
2016,6,24,8,30,925.0,74.0,3.6,18.0,688.0,444.44,334.53
2016,6,24,8,45,936.0,76.0,3.65,19.0,733.0,494.98,376.05
2016,6,24,9,0,947.0,78.0,3.7,20.0,778.0,544.12,415.07
2016,6,24,9,15,957.0,79.5,3.75,20.5,819.0,590.63,451.66
2016,6,24,9,30,967.0,81.0,3.8,21.0,860.0,635.16,485.72
2016,6,24,9,45,973.5,83.0,3.9,21.5,895.0,675.76,516.12
2016,6,24,10,0,980.0,85.0,4.0,22.0,930.0,713.66,543.84
2016,6,24,10,15,985.5,86.0,4.1,22.0,958.5,747.15,568.91
2016,6,24,10,30,991.0,87.0,4.2,22.0,987.0,777.52,591.38
2016,6,24,10,45,995.0,88.0,4.3,22.5,1008.5,803.53,609.31
2016,6,24,11,0,999.0,89.0,4.4,23.0,1030.0,826.08,623.84
2016,6,24,11,15,1001.5,89.5,4.45,23.0,1044.5,843.51,635.65
2016,6,24,11,30,1004.0,90.0,4.5,23.0,1059.0,857.26,645.09
2016,6,24,11,45,1005.0,90.5,4.6,23.5,1065.5,866.13,650.3
2016,6,24,12,0,1006.0,91.0,4.7,24.0,1072.0,871.29,653.04
2016,6,24,12,15,1006.0,91.0,4.75,24.0,1070.5,871.53,653.49
2016,6,24,12,30,1006.0,91.0,4.8,24.0,1069.0,868.06,651.5
2016,6,24,12,45,1000.5,93.5,4.9,24.5,1058.5,858.71,644.56
2016,6,24,13,0,995.0,96.0,5.0,25.0,1048.0,845.73,635.2
2016,6,24,13,15,992.0,95.5,5.05,25.0,1031.0,828.54,623.96
2016,6,24,13,30,989.0,95.0,5.1,25.0,1014.0,807.77,609.96
2016,6,24,13,45,985.0,94.0,5.15,25.0,989.5,782.37,591.88
2016,6,24,14,0,981.0,93.0,5.2,25.0,965.0,753.63,571.1
2016,6,24,14,15,975.0,92.0,5.2,24.5,934.0,720.39,547.56
2016,6,24,14,30,969.0,91.0,5.2,24.0,903.0,684.22,521.32
2016,6,24,14,45,961.0,89.5,5.2,24.0,865.5,643.72,490.22
2016,6,24,15,0,953.0,88.0,5.2,24.0,828.0,600.83,456.61
2016,6,24,15,15,942.5,86.0,5.2,24.0,785.5,554.08,419.29
2016,6,24,15,30,932.0,84.0,5.2,24.0,743.0,505.61,379.68
2016,6,24,15,45,918.0,82.0,5.2,24.0,695.5,454.21,336.84
2016,6,24,16,0,904.0,80.0,5.2,24.0,648.0,401.92,292.28
2016,6,24,16,15,886.5,77.5,5.1,23.5,597.5,347.49,245.75
2016,6,24,16,30,869.0,75.0,5.0,23.0,547.0,293.06,198.77
2016,6,24,16,45,844.5,72.5,4.95,22.5,494.0,237.46,151.76
2016,6,24,17,0,820.0,70.0,4.9,22.0,441.0,179.18,105.14
2016,6,24,17,15,788.0,66.5,4.7,21.0,387.5,124.61,67.81
2016,6,24,17,30,756.0,63.0,4.5,20.0,334.0,72.86,44.21
2016,6,24,17,45,708.0,58.5,4.35,19.5,280.5,53.05,40.94
2016,6,24,18,0,660.0,54.0,4.2,19.0,227.0,48.98,37.47
2016,6,24,18,15,590.5,47.5,3.9,18.0,177.5,39.71,29.35
2016,6,24,18,30,521.0,41.0,3.6,17.0,128.0,34.25,24.35
2016,6,24,18,45,401.5,32.0,3.3,16.5,85.5,26.55,17.12
2016,6,24,19,0,282.0,23.0,3.0,16.0,43.0,19.0,8.11
2016,6,24,19,15,141.0,11.5,2.95,15.5,21.5,9.05,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,5,15,209.5,15.5,1.35,12.0,39.0,12.59,2.61
2016,6,25,5,30,419.0,31.0,1.5,13.0,78.0,25.86,16.7
2016,6,25,5,45,512.5,38.0,1.7,14.0,124.5,31.83,22.52
2016,6,25,6,0,606.0,45.0,1.9,15.0,171.0,41.12,30.98
2016,6,25,6,15,662.0,50.5,1.95,15.5,223.0,46.15,35.54
2016,6,25,6,30,718.0,56.0,2.0,16.0,275.0,51.21,39.95
2016,6,25,6,45,758.0,59.5,2.1,17.0,328.5,63.69,41.43
2016,6,25,7,0,798.0,63.0,2.2,18.0,382.0,116.04,62.75
2016,6,25,7,15,825.0,66.0,2.4,18.5,435.5,169.92,98.84
2016,6,25,7,30,852.0,69.0,2.6,19.0,489.0,229.46,146.14
2016,6,25,7,45,873.0,71.5,2.85,20.0,541.0,284.58,192.65
2016,6,25,8,0,894.0,74.0,3.1,21.0,593.0,340.37,240.32
2016,6,25,8,15,909.0,76.0,3.25,22.0,642.0,394.0,285.86
2016,6,25,8,30,924.0,78.0,3.4,23.0,691.0,447.13,329.87
2016,6,25,8,45,936.0,79.5,3.55,24.0,736.0,497.71,370.68
2016,6,25,9,0,948.0,81.0,3.7,25.0,781.0,546.98,409.15
2016,6,25,9,15,957.0,82.5,3.75,25.5,821.5,593.05,444.69
2016,6,25,9,30,966.0,84.0,3.8,26.0,862.0,637.06,477.68
2016,6,25,9,45,969.5,87.0,3.9,26.5,895.5,676.69,506.76
2016,6,25,10,0,973.0,90.0,4.0,27.0,929.0,713.42,533.06
2016,6,25,10,15,978.0,91.0,4.0,27.0,956.5,746.4,556.95
2016,6,25,10,30,983.0,92.0,4.0,27.0,984.0,776.27,578.25
2016,6,25,10,45,986.0,93.0,4.05,27.5,1005.0,801.42,594.97
2016,6,25,11,0,989.0,94.0,4.1,28.0,1026.0,823.09,608.53
2016,6,25,11,15,991.5,94.5,4.1,28.0,1039.5,840.39,619.77
2016,6,25,11,30,994.0,95.0,4.1,28.0,1053.0,854.06,628.61
2016,6,25,11,45,994.0,95.5,4.1,28.5,1059.0,862.12,632.5
2016,6,25,12,0,994.0,96.0,4.1,29.0,1065.0,866.48,634.02
2016,6,25,12,15,993.5,96.0,4.1,29.0,1063.0,866.38,633.92
2016,6,25,12,30,993.0,96.0,4.1,29.0,1061.0,862.63,631.48
2016,6,25,12,45,991.0,96.0,4.2,29.0,1051.5,854.04,626.36
2016,6,25,13,0,989.0,96.0,4.3,29.0,1042.0,841.79,618.84
2016,6,25,13,15,986.0,95.5,4.3,29.0,1025.0,824.74,607.72
2016,6,25,13,30,983.0,95.0,4.3,29.0,1008.0,804.12,593.97
2016,6,25,13,45,977.5,94.5,4.35,29.0,983.5,778.26,576.0
2016,6,25,14,0,972.0,94.0,4.4,29.0,959.0,749.16,555.48
2016,6,25,14,15,966.0,93.0,4.4,28.5,927.5,716.22,532.8
2016,6,25,14,30,960.0,92.0,4.4,28.0,896.0,680.37,507.49
2016,6,25,14,45,951.0,91.0,4.45,28.0,859.0,640.06,477.46
2016,6,25,15,0,942.0,90.0,4.5,28.0,822.0,597.45,445.03
2016,6,25,15,15,931.0,88.0,4.5,27.5,779.5,550.92,409.63
2016,6,25,15,30,920.0,86.0,4.5,27.0,737.0,502.73,371.87
2016,6,25,15,45,906.0,84.0,4.5,26.5,690.0,451.89,330.95
2016,6,25,16,0,892.0,82.0,4.5,26.0,643.0,400.17,288.17
2016,6,25,16,15,874.0,79.5,4.45,25.5,592.5,346.17,242.69
2016,6,25,16,30,856.0,77.0,4.4,25.0,542.0,292.23,196.76
2016,6,25,16,45,832.0,74.0,4.4,25.0,489.5,233.52,147.55
2016,6,25,17,0,808.0,71.0,4.4,25.0,437.0,179.1,104.22
2016,6,25,17,15,776.0,67.0,4.25,24.0,383.5,124.77,67.34
2016,6,25,17,30,744.0,63.0,4.1,23.0,330.0,73.28,43.69
2016,6,25,17,45,699.5,58.5,3.95,22.5,277.5,52.94,40.32
2016,6,25,18,0,655.0,54.0,3.8,22.0,225.0,48.92,36.95
2016,6,25,18,15,586.0,47.5,3.4,21.0,176.0,39.67,28.93
2016,6,25,18,30,517.0,41.0,3.0,20.0,127.0,34.22,24.0
2016,6,25,18,45,406.0,32.0,2.65,19.0,85.0,26.57,16.94
2016,6,25,19,0,295.0,23.0,2.3,18.0,43.0,19.04,8.08
2016,6,25,19,15,147.5,11.5,2.2,17.5,21.5,9.05,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,213.0,15.0,1.05,13.5,38.5,12.19,2.1
2016,6,26,5,30,426.0,30.0,1.2,14.0,77.0,25.08,15.93
2016,6,26,5,45,513.5,37.5,1.35,15.0,123.0,31.44,22.08
2016,6,26,6,0,601.0,45.0,1.5,16.0,169.0,41.07,30.81
2016,6,26,6,15,656.0,50.0,1.55,16.5,220.0,45.68,34.97
2016,6,26,6,30,711.0,55.0,1.6,17.0,271.0,50.33,39.02
2016,6,26,6,45,749.0,59.0,1.7,17.5,324.0,62.65,40.84
2016,6,26,7,0,787.0,63.0,1.8,18.0,377.0,114.7,62.12
2016,6,26,7,15,813.5,66.0,1.85,18.5,430.0,167.91,97.62
2016,6,26,7,30,840.0,69.0,1.9,19.0,483.0,226.72,144.13
2016,6,26,7,45,860.0,72.0,2.0,20.0,534.0,281.37,189.97
2016,6,26,8,0,880.0,75.0,2.1,21.0,585.0,336.61,236.79
2016,6,26,8,15,895.5,77.0,2.15,21.5,634.0,389.76,281.95
2016,6,26,8,30,911.0,79.0,2.2,22.0,683.0,442.48,325.74
2016,6,26,8,45,923.0,80.5,2.25,23.0,727.5,492.5,365.61
2016,6,26,9,0,935.0,82.0,2.3,24.0,772.0,541.24,403.12
2016,6,26,9,15,944.0,83.5,2.35,24.5,812.0,586.82,437.88
2016,6,26,9,30,953.0,85.0,2.4,25.0,852.0,630.37,470.15
2016,6,26,9,45,962.0,85.0,2.5,26.0,886.5,670.37,498.29
2016,6,26,10,0,971.0,85.0,2.6,27.0,921.0,707.89,523.89
2016,6,26,10,15,975.5,86.0,2.7,27.5,948.5,740.54,546.51
2016,6,26,10,30,980.0,87.0,2.8,28.0,976.0,770.06,566.54
2016,6,26,10,45,984.0,87.0,2.9,28.5,997.0,795.09,583.21
2016,6,26,11,0,988.0,87.0,3.0,29.0,1018.0,816.7,596.63
2016,6,26,11,15,990.0,87.5,3.1,29.0,1031.5,833.69,607.99
2016,6,26,11,30,992.0,88.0,3.2,29.0,1045.0,847.05,617.03
2016,6,26,11,45,993.0,88.0,3.3,29.5,1051.0,855.53,621.69
2016,6,26,12,0,994.0,88.0,3.4,30.0,1057.0,860.33,624.0
2016,6,26,12,15,993.5,88.0,3.5,30.0,1055.0,860.28,624.46
2016,6,26,12,30,993.0,88.0,3.6,30.0,1053.0,856.56,622.59
2016,6,26,12,45,981.5,94.5,3.75,30.5,1041.0,846.11,615.33
2016,6,26,13,0,970.0,101.0,3.9,31.0,1029.0,832.17,605.82
2016,6,26,13,15,967.0,100.0,4.05,30.5,1011.5,815.05,596.6
2016,6,26,13,30,964.0,99.0,4.2,30.0,994.0,794.42,584.57
2016,6,26,13,45,958.5,98.5,4.35,30.0,970.0,769.04,567.33
2016,6,26,14,0,953.0,98.0,4.5,30.0,946.0,740.47,547.54
2016,6,26,14,15,946.5,97.0,4.55,30.0,915.0,707.79,524.17
2016,6,26,14,30,940.0,96.0,4.6,30.0,884.0,672.3,498.39
2016,6,26,14,45,930.5,94.5,4.7,30.0,847.0,632.0,468.8
2016,6,26,15,0,921.0,93.0,4.8,30.0,810.0,589.5,436.82
2016,6,26,15,15,910.0,91.5,4.85,29.5,767.5,544.27,402.63
2016,6,26,15,30,899.0,90.0,4.9,29.0,725.0,497.41,366.13
2016,6,26,15,45,883.5,88.0,4.95,28.5,678.5,446.91,325.8
2016,6,26,16,0,868.0,86.0,5.0,28.0,632.0,395.7,283.76
2016,6,26,16,15,849.0,83.5,4.95,27.5,582.0,342.55,239.27
2016,6,26,16,30,830.0,81.0,4.9,27.0,532.0,286.82,192.33
2016,6,26,16,45,804.5,77.5,4.85,27.0,480.0,231.66,146.26
2016,6,26,17,0,779.0,74.0,4.8,27.0,428.0,178.07,103.86
2016,6,26,17,15,746.0,70.0,4.55,26.0,375.0,125.22,68.1
2016,6,26,17,30,713.0,66.0,4.3,25.0,322.0,75.35,45.01
2016,6,26,17,45,667.0,61.0,4.05,24.5,270.5,54.49,41.31
2016,6,26,18,0,621.0,56.0,3.8,24.0,219.0,46.3,34.37
2016,6,26,18,15,551.5,49.0,3.35,23.0,170.5,40.51,29.4
2016,6,26,18,30,482.0,42.0,2.9,22.0,122.0,34.76,24.25
2016,6,26,18,45,373.0,32.5,2.5,21.0,82.0,26.81,16.98
2016,6,26,19,0,264.0,23.0,2.1,20.0,42.0,18.94,7.93
2016,6,26,19,15,132.0,11.5,2.05,19.5,21.0,9.05,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,5,15,206.0,14.5,1.3,14.5,37.5,11.77,1.57
2016,6,27,5,30,412.0,29.0,1.5,15.0,75.0,24.2,15.06
2016,6,27,5,45,500.0,36.5,1.7,16.0,120.0,30.56,21.18
2016,6,27,6,0,588.0,44.0,1.9,17.0,165.0,40.12,29.82
2016,6,27,6,15,643.0,49.0,1.95,17.5,215.5,44.72,33.97
2016,6,27,6,30,698.0,54.0,2.0,18.0,266.0,49.37,38.0
2016,6,27,6,45,735.5,58.0,2.05,19.0,318.0,61.16,39.71
2016,6,27,7,0,773.0,62.0,2.1,20.0,370.0,112.39,60.33
2016,6,27,7,15,799.5,65.5,2.25,21.0,422.5,165.2,95.18
2016,6,27,7,30,826.0,69.0,2.4,22.0,475.0,223.65,140.82
2016,6,27,7,45,845.0,72.0,2.6,23.0,525.5,277.31,185.58
2016,6,27,8,0,864.0,75.0,2.8,24.0,576.0,331.5,231.34
2016,6,27,8,15,879.0,77.0,2.9,24.5,623.5,383.68,275.57
2016,6,27,8,30,894.0,79.0,3.0,25.0,671.0,435.43,318.53
2016,6,27,8,45,903.5,82.0,3.1,26.0,714.5,484.85,357.95
2016,6,27,9,0,913.0,85.0,3.2,27.0,758.0,532.81,394.94
2016,6,27,9,15,922.0,86.5,3.15,27.5,797.0,577.53,428.81
2016,6,27,9,30,931.0,88.0,3.1,28.0,836.0,620.28,460.18
2016,6,27,9,45,927.0,95.5,3.05,29.0,866.5,657.96,485.94
2016,6,27,10,0,923.0,103.0,3.0,30.0,897.0,692.28,508.46
2016,6,27,10,15,928.0,104.0,2.95,30.0,924.0,723.87,530.62
2016,6,27,10,30,933.0,105.0,2.9,30.0,951.0,752.5,550.33
2016,6,27,10,45,935.5,107.0,2.85,30.5,971.0,777.03,565.75
2016,6,27,11,0,938.0,109.0,2.8,31.0,991.0,798.22,578.62
2016,6,27,11,15,940.0,109.5,2.8,31.0,1004.5,814.41,588.82
2016,6,27,11,30,942.0,110.0,2.8,31.0,1018.0,827.13,596.81
2016,6,27,11,45,941.5,111.0,2.85,31.5,1023.5,834.84,600.69
2016,6,27,12,0,941.0,112.0,2.9,32.0,1029.0,839.06,602.38
2016,6,27,12,15,940.5,112.0,3.05,32.0,1027.5,839.03,603.2
2016,6,27,12,30,940.0,112.0,3.2,32.0,1026.0,835.58,601.85
2016,6,27,12,45,940.0,110.5,3.35,32.0,1017.0,827.85,597.73
2016,6,27,13,0,940.0,109.0,3.5,32.0,1008.0,816.61,591.32
2016,6,27,13,15,936.5,108.5,3.65,32.0,991.0,800.05,581.38
2016,6,27,13,30,933.0,108.0,3.8,32.0,974.0,780.11,568.51
2016,6,27,13,45,926.5,108.0,3.95,32.0,949.5,755.18,551.8
2016,6,27,14,0,920.0,108.0,4.1,32.0,925.0,727.21,532.66
2016,6,27,14,15,913.0,106.5,4.2,31.5,895.0,694.79,510.94
2016,6,27,14,30,906.0,105.0,4.3,31.0,865.0,659.69,486.74
2016,6,27,14,45,895.5,104.0,4.45,31.0,828.0,620.45,458.06
2016,6,27,15,0,885.0,103.0,4.6,31.0,791.0,579.16,427.2
2016,6,27,15,15,873.5,101.0,4.65,30.5,749.5,534.73,393.88
2016,6,27,15,30,862.0,99.0,4.7,30.0,708.0,488.8,358.39
2016,6,27,15,45,846.0,96.5,4.8,30.0,662.5,439.33,318.64
2016,6,27,16,0,830.0,94.0,4.9,30.0,617.0,388.08,276.56
2016,6,27,16,15,811.0,91.0,4.85,29.5,568.0,335.69,233.22
2016,6,27,16,30,792.0,88.0,4.8,29.0,519.0,283.64,189.69
2016,6,27,16,45,766.0,84.5,4.8,28.5,468.0,230.34,145.92
2016,6,27,17,0,740.0,81.0,4.8,28.0,417.0,178.7,105.56
2016,6,27,17,15,706.0,76.5,4.6,27.0,365.0,127.46,70.93
2016,6,27,17,30,672.0,72.0,4.4,26.0,313.0,74.83,44.59
2016,6,27,17,45,624.0,66.5,4.2,25.5,262.5,53.77,40.51
2016,6,27,18,0,576.0,61.0,4.0,25.0,212.0,49.55,37.0
2016,6,27,18,15,506.0,53.0,3.45,24.0,165.0,43.19,31.57
2016,6,27,18,30,436.0,45.0,2.9,23.0,118.0,36.84,25.92
2016,6,27,18,45,329.0,34.5,2.4,22.5,78.5,28.23,18.04
2016,6,27,19,0,222.0,24.0,1.9,22.0,39.0,19.65,8.35
2016,6,27,19,15,111.0,12.0,1.8,21.5,19.5,9.44,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.8,16.5,33.0,14.08,2.61
2016,6,28,5,30,289.0,35.0,0.8,17.0,66.0,28.63,18.66
2016,6,28,5,45,383.0,44.5,0.85,18.0,109.0,36.23,25.91
2016,6,28,6,0,477.0,54.0,0.9,19.0,152.0,43.86,32.84
2016,6,28,6,15,537.0,61.5,0.85,19.5,200.5,49.63,37.99
2016,6,28,6,30,597.0,69.0,0.8,20.0,249.0,55.37,42.92
2016,6,28,6,45,641.5,74.0,0.75,21.0,300.0,66.17,44.47
2016,6,28,7,0,686.0,79.0,0.7,22.0,351.0,113.92,64.05
2016,6,28,7,15,716.5,83.0,0.55,23.0,402.5,167.34,99.08
2016,6,28,7,30,747.0,87.0,0.4,24.0,454.0,218.9,137.65
2016,6,28,7,45,770.5,90.5,0.3,25.0,504.0,270.57,178.52
2016,6,28,8,0,794.0,94.0,0.2,26.0,554.0,323.44,220.28
2016,6,28,8,15,811.5,97.0,0.2,26.5,601.0,374.65,260.99
2016,6,28,8,30,829.0,100.0,0.2,27.0,648.0,425.86,300.6
2016,6,28,8,45,842.0,103.0,0.25,28.0,691.5,474.41,336.81
2016,6,28,9,0,855.0,106.0,0.3,29.0,735.0,521.47,370.71
2016,6,28,9,15,865.0,108.0,0.45,29.5,774.0,564.84,402.73
2016,6,28,9,30,875.0,110.0,0.6,30.0,813.0,606.43,432.82
2016,6,28,9,45,895.5,104.5,0.75,30.5,849.5,646.33,461.21
2016,6,28,10,0,916.0,99.0,0.9,31.0,886.0,684.63,487.98
2016,6,28,10,15,921.0,100.0,1.05,31.0,913.0,716.07,510.63
2016,6,28,10,30,926.0,101.0,1.2,31.0,940.0,744.58,531.1
2016,6,28,10,45,928.0,103.0,1.4,31.0,960.0,768.67,548.92
2016,6,28,11,0,930.0,105.0,1.6,31.0,980.0,789.43,564.29
2016,6,28,11,15,932.0,105.5,1.7,31.0,993.0,805.56,575.08
2016,6,28,11,30,934.0,106.0,1.8,31.0,1006.0,818.26,583.76
2016,6,28,11,45,933.5,107.0,1.95,31.5,1011.0,825.97,588.56
2016,6,28,12,0,933.0,108.0,2.1,32.0,1016.0,830.22,591.17
2016,6,28,12,15,932.5,108.0,2.25,32.0,1014.5,830.24,592.3
2016,6,28,12,30,932.0,108.0,2.4,32.0,1013.0,826.85,591.28
2016,6,28,12,45,916.0,117.5,2.55,32.0,1000.0,815.66,585.19
2016,6,28,13,0,900.0,127.0,2.7,32.0,987.0,801.26,577.01
2016,6,28,13,15,896.5,126.0,2.85,31.5,971.0,785.0,568.34
2016,6,28,13,30,893.0,125.0,3.0,31.0,955.0,765.5,557.01
2016,6,28,13,45,890.5,122.5,3.15,31.0,932.5,742.35,541.82
2016,6,28,14,0,888.0,120.0,3.3,31.0,910.0,716.07,524.14
2016,6,28,14,15,881.5,118.5,3.4,30.5,880.5,684.96,503.48
2016,6,28,14,30,875.0,117.0,3.5,30.0,851.0,651.22,480.41
2016,6,28,14,45,868.0,114.0,3.65,30.0,816.0,613.52,453.07
2016,6,28,15,0,861.0,111.0,3.8,30.0,781.0,573.57,423.37
2016,6,28,15,15,849.5,109.0,3.85,29.5,740.5,530.11,390.84
2016,6,28,15,30,838.0,107.0,3.9,29.0,700.0,485.2,356.22
2016,6,28,15,45,825.0,103.5,3.95,29.0,655.5,437.11,317.55
2016,6,28,16,0,812.0,100.0,4.0,29.0,611.0,387.56,276.82
2016,6,28,16,15,793.0,96.5,3.95,28.5,563.0,335.59,234.01
2016,6,28,16,30,774.0,93.0,3.9,28.0,515.0,284.0,190.98
2016,6,28,16,45,751.5,88.5,3.9,27.5,465.0,231.52,147.79
2016,6,28,17,0,729.0,84.0,3.9,27.0,415.0,180.35,107.6
2016,6,28,17,15,695.0,79.5,3.75,26.5,363.5,125.4,69.6
2016,6,28,17,30,661.0,75.0,3.6,26.0,312.0,77.43,46.43
2016,6,28,17,45,616.5,68.5,3.5,25.5,262.0,55.13,41.67
2016,6,28,18,0,572.0,62.0,3.4,25.0,212.0,50.26,37.61
2016,6,28,18,15,502.0,54.0,3.15,24.0,165.0,43.94,32.21
2016,6,28,18,30,432.0,46.0,2.9,23.0,118.0,37.62,26.58
2016,6,28,18,45,326.5,35.0,2.65,22.0,79.0,28.63,18.42
2016,6,28,19,0,221.0,24.0,2.4,21.0,40.0,19.65,8.39
2016,6,28,19,15,110.5,12.0,2.3,20.0,20.0,9.44,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.0,15.0,2.25,13.0,35.5,12.15,1.24
2016,6,29,5,30,380.0,30.0,2.3,13.0,71.0,24.89,15.73
2016,6,29,5,45,475.5,37.5,2.4,13.5,116.0,31.2,21.95
2016,6,29,6,0,571.0,45.0,2.5,14.0,161.0,37.64,27.98
2016,6,29,6,15,628.0,50.5,2.55,14.5,211.0,45.79,35.35
2016,6,29,6,30,685.0,56.0,2.6,15.0,261.0,50.79,39.75
2016,6,29,6,45,727.5,59.0,2.7,16.0,314.0,61.13,40.68
2016,6,29,7,0,770.0,62.0,2.8,17.0,367.0,111.57,60.69
2016,6,29,7,15,797.5,65.5,2.85,17.5,419.5,164.4,96.08
2016,6,29,7,30,825.0,69.0,2.9,18.0,472.0,222.97,142.7
2016,6,29,7,45,848.0,70.5,2.95,19.0,523.5,276.44,187.88
2016,6,29,8,0,871.0,72.0,3.0,20.0,575.0,330.81,234.4
2016,6,29,8,15,886.5,74.0,3.0,20.5,623.5,383.58,279.79
2016,6,29,8,30,902.0,76.0,3.0,21.0,672.0,435.97,323.84
2016,6,29,8,45,915.0,77.5,3.05,22.0,716.5,486.14,364.39
2016,6,29,9,0,928.0,79.0,3.1,23.0,761.0,535.16,402.68
2016,6,29,9,15,937.0,80.5,3.15,23.5,801.0,580.6,437.89
2016,6,29,9,30,946.0,82.0,3.2,24.0,841.0,624.04,470.61
2016,6,29,9,45,948.5,86.0,3.3,24.5,874.0,663.43,499.64
2016,6,29,10,0,951.0,90.0,3.4,25.0,907.0,699.92,525.89
2016,6,29,10,15,956.0,91.0,3.5,25.0,935.0,732.48,549.93
2016,6,29,10,30,961.0,92.0,3.6,25.0,963.0,762.01,571.48
2016,6,29,10,45,965.5,92.5,3.75,25.5,984.0,787.55,589.05
2016,6,29,11,0,970.0,93.0,3.9,26.0,1005.0,809.76,603.51
2016,6,29,11,15,972.5,93.5,4.0,26.0,1019.0,827.01,615.24
2016,6,29,11,30,975.0,94.0,4.1,26.0,1033.0,840.69,624.61
2016,6,29,11,45,976.5,94.0,4.2,26.0,1039.5,849.57,630.82
2016,6,29,12,0,978.0,94.0,4.3,26.0,1046.0,854.84,634.67
2016,6,29,12,15,978.0,94.0,4.4,26.0,1045.0,855.32,635.37
2016,6,29,12,30,978.0,94.0,4.5,26.0,1044.0,852.2,633.67
2016,6,29,12,45,972.5,96.5,4.6,26.0,1034.0,843.26,628.38
2016,6,29,13,0,967.0,99.0,4.7,26.0,1024.0,830.8,620.73
2016,6,29,13,15,964.5,98.5,4.75,25.5,1008.0,814.62,611.48
2016,6,29,13,30,962.0,98.0,4.8,25.0,992.0,794.93,599.55
2016,6,29,13,45,958.5,97.0,4.9,24.5,968.5,770.67,583.76
2016,6,29,14,0,955.0,96.0,5.0,24.0,945.0,743.13,565.22
2016,6,29,14,15,949.5,95.0,5.0,23.5,915.5,711.12,542.53
2016,6,29,14,30,944.0,94.0,5.0,23.0,886.0,676.21,517.18
2016,6,29,14,45,937.0,92.5,5.0,23.0,850.0,637.29,487.24
2016,6,29,15,0,930.0,91.0,5.0,23.0,814.0,595.95,454.79
2016,6,29,15,15,920.5,89.0,4.95,22.5,773.0,550.7,419.32
2016,6,29,15,30,911.0,87.0,4.9,22.0,732.0,503.68,381.42
2016,6,29,15,45,899.0,84.5,4.85,21.5,686.0,453.65,340.12
2016,6,29,16,0,887.0,82.0,4.8,21.0,640.0,402.57,296.81
2016,6,29,16,15,870.5,79.5,4.65,20.5,591.0,349.24,250.76
2016,6,29,16,30,854.0,77.0,4.5,20.0,542.0,295.82,204.14
2016,6,29,16,45,833.0,73.5,4.4,19.5,490.5,237.41,154.19
2016,6,29,17,0,812.0,70.0,4.3,19.0,439.0,182.87,109.57
2016,6,29,17,15,781.5,66.5,4.15,18.0,386.0,128.69,71.27
2016,6,29,17,30,751.0,63.0,4.0,17.0,333.0,77.16,45.92
2016,6,29,17,45,708.5,58.0,3.85,16.5,280.5,52.66,41.11
2016,6,29,18,0,666.0,53.0,3.7,16.0,228.0,48.22,37.29
2016,6,29,18,15,598.5,47.0,3.5,15.5,178.5,42.71,32.33
2016,6,29,18,30,531.0,41.0,3.3,15.0,129.0,34.31,24.64
2016,6,29,18,45,420.0,32.0,3.1,14.5,87.0,26.64,17.37
2016,6,29,19,0,309.0,23.0,2.9,14.0,45.0,19.08,8.33
2016,6,29,19,15,154.5,11.5,2.8,13.5,22.5,9.05,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,204.5,15.0,2.75,10.5,37.0,12.19,0.96
2016,6,30,5,30,409.0,30.0,2.8,11.0,74.0,25.03,15.96
2016,6,30,5,45,505.0,37.5,2.85,11.5,120.0,31.4,22.31
2016,6,30,6,0,601.0,45.0,2.9,12.0,166.0,41.09,31.3
2016,6,30,6,15,658.5,50.0,2.85,12.5,218.0,45.71,35.57
2016,6,30,6,30,716.0,55.0,2.8,13.0,270.0,50.39,39.72
2016,6,30,6,45,754.5,59.0,2.75,13.5,323.5,61.54,41.42
2016,6,30,7,0,793.0,63.0,2.7,14.0,377.0,114.03,62.73
2016,6,30,7,15,820.5,66.5,2.6,14.5,430.5,168.22,99.33
2016,6,30,7,30,848.0,70.0,2.5,15.0,484.0,228.1,147.39
2016,6,30,7,45,869.5,72.5,2.45,16.0,536.0,283.32,194.42
2016,6,30,8,0,891.0,75.0,2.4,17.0,588.0,339.29,242.54
2016,6,30,8,15,906.0,77.0,2.25,17.5,637.0,393.0,288.71
2016,6,30,8,30,921.0,79.0,2.1,18.0,686.0,446.22,333.22
2016,6,30,8,45,933.5,80.5,2.0,19.0,731.5,497.14,373.9
2016,6,30,9,0,946.0,82.0,1.9,20.0,777.0,546.81,411.96
2016,6,30,9,15,955.0,83.5,1.85,20.5,817.5,593.08,447.05
2016,6,30,9,30,964.0,85.0,1.8,21.0,858.0,637.29,479.44
2016,6,30,9,45,968.0,88.0,1.8,22.0,892.0,677.44,507.2
2016,6,30,10,0,972.0,91.0,1.8,23.0,926.0,714.75,532.03
2016,6,30,10,15,977.0,92.0,1.85,23.5,954.0,748.0,554.81
2016,6,30,10,30,982.0,93.0,1.9,24.0,982.0,778.14,575.0
2016,6,30,10,45,986.0,94.0,2.0,24.5,1003.5,804.29,592.52
2016,6,30,11,0,990.0,95.0,2.1,25.0,1025.0,827.0,606.9
2016,6,30,11,15,992.0,95.5,2.1,25.5,1039.0,844.24,616.53
2016,6,30,11,30,994.0,96.0,2.1,26.0,1053.0,857.82,623.8
2016,6,30,11,45,994.5,96.0,2.15,26.5,1059.0,866.12,628.12
2016,6,30,12,0,995.0,96.0,2.2,27.0,1065.0,870.73,630.14
2016,6,30,12,15,994.5,96.0,2.35,27.0,1063.5,870.88,631.42
2016,6,30,12,30,994.0,96.0,2.5,27.0,1062.0,867.36,630.36
2016,6,30,12,45,983.5,101.5,2.65,27.0,1050.0,856.94,624.79
2016,6,30,13,0,973.0,107.0,2.8,27.0,1038.0,843.02,616.91
2016,6,30,13,15,969.5,106.5,2.9,27.0,1020.5,826.06,606.66
2016,6,30,13,30,966.0,106.0,3.0,27.0,1003.0,805.61,593.68
2016,6,30,13,45,960.0,105.5,3.1,27.0,978.5,779.96,576.44
2016,6,30,14,0,954.0,105.0,3.2,27.0,954.0,751.13,556.67
2016,6,30,14,15,947.0,104.0,3.3,27.0,923.0,718.2,533.61
2016,6,30,14,30,940.0,103.0,3.4,27.0,892.0,682.46,508.02
2016,6,30,14,45,929.5,102.0,3.5,27.0,854.0,642.04,478.46
2016,6,30,15,0,919.0,101.0,3.6,27.0,816.0,599.47,446.55
2016,6,30,15,15,907.5,99.0,3.6,26.5,773.5,553.64,411.96
2016,6,30,15,30,896.0,97.0,3.6,26.0,731.0,506.22,375.1
2016,6,30,15,45,879.5,95.0,3.65,26.0,684.0,455.35,333.97
2016,6,30,16,0,863.0,93.0,3.7,26.0,637.0,403.85,291.32
2016,6,30,16,15,844.0,90.0,3.7,25.5,586.5,348.55,245.41
2016,6,30,16,30,825.0,87.0,3.7,25.0,536.0,294.7,199.97
2016,6,30,16,45,797.5,84.0,3.75,24.5,483.5,239.59,154.19
2016,6,30,17,0,770.0,81.0,3.8,24.0,431.0,186.25,111.82
2016,6,30,17,15,735.5,76.5,3.75,23.0,377.5,133.11,74.98
2016,6,30,17,30,701.0,72.0,3.7,22.0,324.0,78.63,46.59
2016,6,30,17,45,650.0,67.0,3.65,21.5,271.5,54.48,41.83
2016,6,30,18,0,599.0,62.0,3.6,21.0,219.0,50.56,38.53
2016,6,30,18,15,525.0,54.5,3.4,20.0,170.5,44.54,33.3
2016,6,30,18,30,451.0,47.0,3.2,19.0,122.0,38.57,27.88
2016,6,30,18,45,332.0,36.0,3.05,18.0,81.0,29.5,19.51
2016,6,30,19,0,213.0,25.0,2.9,17.0,40.0,20.49,9.16
2016,6,30,19,15,106.5,12.5,2.8,16.5,20.0,9.83,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,154.5,16.5,1.7,11.5,32.5,13.32,1.08
2016,7,1,5,30,309.0,33.0,1.8,12.0,65.0,27.11,17.63
2016,7,1,5,45,405.5,42.5,1.9,12.5,109.0,34.8,25.22
2016,7,1,6,0,502.0,52.0,2.0,13.0,153.0,42.54,32.47
2016,7,1,6,15,564.0,58.5,2.0,13.5,202.5,47.67,37.18
2016,7,1,6,30,626.0,65.0,2.0,14.0,252.0,52.82,41.73
2016,7,1,6,45,669.0,70.5,2.0,15.0,304.0,63.68,43.74
2016,7,1,7,0,712.0,76.0,2.0,16.0,356.0,117.53,68.05
2016,7,1,7,15,742.5,80.0,1.95,16.5,408.5,168.09,101.75
2016,7,1,7,30,773.0,84.0,1.9,17.0,461.0,221.18,143.59
2016,7,1,7,45,796.0,87.5,1.85,18.0,512.0,274.23,187.96
2016,7,1,8,0,819.0,91.0,1.8,19.0,563.0,328.39,233.6
2016,7,1,8,15,836.5,94.0,1.75,19.5,611.0,381.0,277.98
2016,7,1,8,30,854.0,97.0,1.7,20.0,659.0,434.13,321.62
2016,7,1,8,45,868.0,99.0,1.7,21.0,704.0,483.17,360.41
2016,7,1,9,0,882.0,101.0,1.7,22.0,749.0,531.23,397.06
2016,7,1,9,15,892.5,103.0,1.7,22.5,788.5,576.15,430.94
2016,7,1,9,30,903.0,105.0,1.7,23.0,828.0,619.28,462.47
2016,7,1,9,45,911.0,106.5,1.7,24.0,862.5,658.44,489.35
2016,7,1,10,0,919.0,108.0,1.7,25.0,897.0,695.19,513.66
2016,7,1,10,15,925.0,109.5,1.7,25.5,925.0,727.98,535.58
2016,7,1,10,30,931.0,111.0,1.7,26.0,953.0,757.87,555.02
2016,7,1,10,45,935.0,112.0,1.75,26.5,974.5,782.83,571.22
2016,7,1,11,0,939.0,113.0,1.8,27.0,996.0,804.54,585.01
2016,7,1,11,15,942.0,113.5,1.85,27.0,1009.5,821.72,596.19
2016,7,1,11,30,945.0,114.0,1.9,27.0,1023.0,835.45,605.19
2016,7,1,11,45,946.0,114.5,2.0,27.5,1029.5,844.15,610.23
2016,7,1,12,0,947.0,115.0,2.1,28.0,1036.0,849.36,613.1
2016,7,1,12,15,947.0,114.5,2.2,28.0,1034.5,849.52,613.97
2016,7,1,12,30,947.0,114.0,2.3,28.0,1033.0,846.21,612.67
2016,7,1,12,45,942.5,115.5,2.4,28.0,1023.5,837.5,607.91
2016,7,1,13,0,938.0,117.0,2.5,28.0,1014.0,825.38,600.94
2016,7,1,13,15,934.5,116.5,2.65,28.0,997.0,809.0,591.48
2016,7,1,13,30,931.0,116.0,2.8,28.0,980.0,789.25,579.04
2016,7,1,13,45,926.0,114.5,2.95,28.0,956.5,764.33,562.67
2016,7,1,14,0,921.0,113.0,3.1,28.0,933.0,736.27,543.77
2016,7,1,14,15,914.0,112.0,3.2,27.5,902.5,704.32,522.5
2016,7,1,14,30,907.0,111.0,3.3,27.0,872.0,669.66,498.71
2016,7,1,14,45,898.5,109.0,3.45,27.0,835.5,630.77,470.41
2016,7,1,15,0,890.0,107.0,3.6,27.0,799.0,589.66,439.7
2016,7,1,15,15,878.0,104.5,3.7,26.5,757.5,544.34,405.72
2016,7,1,15,30,866.0,102.0,3.8,26.0,716.0,497.54,369.5
2016,7,1,15,45,852.0,99.5,3.95,25.5,670.0,448.66,330.6
2016,7,1,16,0,838.0,97.0,4.1,25.0,624.0,398.0,289.12
2016,7,1,16,15,818.5,93.5,4.1,24.5,574.5,344.51,244.41
2016,7,1,16,30,799.0,90.0,4.1,24.0,525.0,291.38,199.4
2016,7,1,16,45,774.5,86.0,4.2,23.5,474.0,237.43,154.25
2016,7,1,17,0,750.0,82.0,4.3,23.0,423.0,184.98,112.2
2016,7,1,17,15,715.5,77.5,4.2,22.0,370.5,132.9,75.75
2016,7,1,17,30,681.0,73.0,4.1,21.0,318.0,79.47,47.39
2016,7,1,17,45,634.5,67.0,4.1,20.5,267.0,54.27,41.83
2016,7,1,18,0,588.0,61.0,4.1,20.0,216.0,49.68,37.93
2016,7,1,18,15,516.5,53.5,3.9,19.0,168.0,43.68,32.69
2016,7,1,18,30,445.0,46.0,3.7,18.0,120.0,37.72,27.26
2016,7,1,18,45,335.0,35.0,3.55,17.5,80.0,28.68,18.85
2016,7,1,19,0,225.0,24.0,3.4,17.0,40.0,19.67,8.52
2016,7,1,19,15,112.5,12.0,3.2,16.5,20.0,9.44,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
