Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,1.9,11.5,30.0,13.01,0.39
2016,7,2,5,30,253.0,34.0,2.0,12.0,60.0,25.96,16.6
2016,7,2,5,45,346.5,45.5,2.1,12.5,102.5,36.9,27.05
2016,7,2,6,0,440.0,57.0,2.2,13.0,145.0,46.02,35.55
2016,7,2,6,15,503.0,65.5,2.25,13.5,193.5,52.43,41.42
2016,7,2,6,30,566.0,74.0,2.3,14.0,242.0,58.79,47.03
2016,7,2,6,45,613.0,80.0,2.35,15.0,293.5,69.15,55.91
2016,7,2,7,0,660.0,86.0,2.4,16.0,345.0,116.37,68.97
2016,7,2,7,15,692.5,91.0,2.35,16.5,396.5,165.61,101.99
2016,7,2,7,30,725.0,96.0,2.3,17.0,448.0,217.68,142.96
2016,7,2,7,45,751.5,99.5,2.3,18.0,499.0,272.93,188.88
2016,7,2,8,0,778.0,103.0,2.3,19.0,550.0,325.94,233.47
2016,7,2,8,15,797.0,106.5,2.3,19.5,598.0,377.55,277.14
2016,7,2,8,30,816.0,110.0,2.3,20.0,646.0,429.34,320.0
2016,7,2,8,45,832.5,112.0,2.3,20.5,691.0,478.64,359.84
2016,7,2,9,0,849.0,114.0,2.3,21.0,736.0,527.29,398.0
2016,7,2,9,15,860.0,116.0,2.3,21.5,775.5,569.52,430.41
2016,7,2,9,30,871.0,118.0,2.3,22.0,815.0,611.74,461.8
2016,7,2,9,45,884.0,117.5,2.35,23.0,850.5,651.29,489.71
2016,7,2,10,0,897.0,117.0,2.4,24.0,886.0,688.82,515.39
2016,7,2,10,15,903.5,118.0,2.4,24.0,914.0,720.93,538.38
2016,7,2,10,30,910.0,119.0,2.4,24.0,942.0,750.23,559.03
2016,7,2,10,45,915.5,119.5,2.45,24.5,963.5,775.44,575.77
2016,7,2,11,0,921.0,120.0,2.5,25.0,985.0,797.52,590.12
2016,7,2,11,15,924.0,120.5,2.55,25.0,999.0,814.44,601.53
2016,7,2,11,30,927.0,121.0,2.6,25.0,1013.0,827.99,610.54
2016,7,2,11,45,929.5,120.5,2.65,25.5,1019.5,836.95,615.37
2016,7,2,12,0,932.0,120.0,2.7,26.0,1026.0,842.51,618.03
2016,7,2,12,15,931.5,120.0,2.8,26.0,1025.0,842.71,618.76
2016,7,2,12,30,931.0,120.0,2.9,26.0,1024.0,839.5,617.31
2016,7,2,12,45,935.5,115.5,3.0,26.5,1017.0,833.16,612.65
2016,7,2,13,0,940.0,111.0,3.1,27.0,1010.0,823.21,605.64
2016,7,2,13,15,937.0,110.5,3.2,26.5,993.5,807.19,596.96
2016,7,2,13,30,934.0,110.0,3.3,26.0,977.0,787.76,585.48
2016,7,2,13,45,930.5,108.5,3.45,26.0,954.0,763.83,569.39
2016,7,2,14,0,927.0,107.0,3.6,26.0,931.0,736.69,550.7
2016,7,2,14,15,920.5,105.5,3.7,25.5,901.0,704.49,528.85
2016,7,2,14,30,914.0,104.0,3.8,25.0,871.0,669.52,504.43
2016,7,2,14,45,906.0,102.0,3.95,25.0,835.0,630.68,475.68
2016,7,2,15,0,898.0,100.0,4.1,25.0,799.0,589.56,444.47
2016,7,2,15,15,887.0,98.0,4.15,24.5,757.5,544.84,410.33
2016,7,2,15,30,876.0,96.0,4.2,24.0,716.0,498.54,373.9
2016,7,2,15,45,862.5,93.0,4.3,24.0,670.5,449.01,333.31
2016,7,2,16,0,849.0,90.0,4.4,24.0,625.0,398.63,291.04
2016,7,2,16,15,830.5,87.5,4.4,23.5,576.0,344.52,245.5
2016,7,2,16,30,812.0,85.0,4.4,23.0,527.0,291.89,200.48
2016,7,2,16,45,788.0,81.0,4.45,22.5,475.5,237.35,154.46
2016,7,2,17,0,764.0,77.0,4.5,22.0,424.0,184.22,111.49
2016,7,2,17,15,731.0,73.0,4.4,21.0,372.0,131.88,74.47
2016,7,2,17,30,698.0,69.0,4.3,20.0,320.0,82.54,49.35
2016,7,2,17,45,652.0,63.5,4.25,19.5,268.5,51.96,39.98
2016,7,2,18,0,606.0,58.0,4.2,19.0,217.0,47.63,36.29
2016,7,2,18,15,536.5,50.5,4.0,18.0,169.0,41.53,30.95
2016,7,2,18,30,467.0,43.0,3.8,17.0,121.0,35.46,25.41
2016,7,2,18,45,356.5,33.0,3.65,16.5,81.0,27.14,17.62
2016,7,2,19,0,246.0,23.0,3.5,16.0,41.0,18.89,7.95
2016,7,2,19,15,123.0,11.5,3.35,15.5,20.5,9.05,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,1.4,11.5,31.5,12.91,0.0
2016,7,3,5,30,299.0,32.0,1.4,12.0,63.0,26.27,16.81
2016,7,3,5,45,393.5,42.0,1.45,12.5,106.0,34.36,24.8
2016,7,3,6,0,488.0,52.0,1.5,13.0,149.0,42.46,32.39
2016,7,3,6,15,549.5,59.5,1.5,13.5,198.0,48.31,37.76
2016,7,3,6,30,611.0,67.0,1.5,14.0,247.0,54.14,42.91
2016,7,3,6,45,655.0,72.0,1.5,15.0,299.0,64.24,51.58
2016,7,3,7,0,699.0,77.0,1.5,16.0,351.0,112.82,64.6
2016,7,3,7,15,730.0,81.5,1.45,16.5,403.0,167.49,101.71
2016,7,3,7,30,761.0,86.0,1.4,17.0,455.0,220.48,143.28
2016,7,3,7,45,785.0,89.5,1.35,18.0,505.5,273.24,187.1
2016,7,3,8,0,809.0,93.0,1.3,19.0,556.0,327.24,232.24
2016,7,3,8,15,826.5,96.0,1.3,19.5,604.5,379.46,276.06
2016,7,3,8,30,844.0,99.0,1.3,20.0,653.0,431.65,318.78
2016,7,3,8,45,858.0,101.0,1.3,21.0,697.5,480.8,357.32
2016,7,3,9,0,872.0,103.0,1.3,22.0,742.0,528.54,393.4
2016,7,3,9,15,882.5,105.0,1.25,22.5,781.5,573.17,426.44
2016,7,3,9,30,893.0,107.0,1.2,23.0,821.0,616.03,457.05
2016,7,3,9,45,913.0,102.0,1.2,24.0,858.5,656.95,484.87
2016,7,3,10,0,933.0,97.0,1.2,25.0,896.0,696.21,510.67
2016,7,3,10,15,938.5,98.0,1.2,25.0,924.0,728.81,533.14
2016,7,3,10,30,944.0,99.0,1.2,25.0,952.0,758.44,553.24
2016,7,3,10,45,948.0,100.0,1.3,25.5,973.5,783.88,570.22
2016,7,3,11,0,952.0,101.0,1.4,26.0,995.0,806.01,584.4
2016,7,3,11,15,954.5,101.5,1.5,26.0,1009.0,823.18,596.07
2016,7,3,11,30,957.0,102.0,1.6,26.0,1023.0,836.84,605.56
2016,7,3,11,45,958.5,102.0,1.7,26.5,1029.0,845.76,610.87
2016,7,3,12,0,960.0,102.0,1.8,27.0,1035.0,851.14,613.96
2016,7,3,12,15,960.0,102.0,1.9,27.0,1034.0,851.8,615.27
2016,7,3,12,30,960.0,102.0,2.0,27.0,1033.0,848.91,614.37
2016,7,3,12,45,951.0,106.5,2.1,27.5,1022.0,839.14,607.82
2016,7,3,13,0,942.0,111.0,2.2,28.0,1011.0,825.96,599.13
2016,7,3,13,15,939.0,110.5,2.3,27.5,994.5,809.94,590.92
2016,7,3,13,30,936.0,110.0,2.4,27.0,978.0,790.5,579.98
2016,7,3,13,45,931.5,108.5,2.55,27.0,954.5,765.83,564.0
2016,7,3,14,0,927.0,107.0,2.7,27.0,931.0,737.99,545.45
2016,7,3,14,15,920.5,106.0,2.8,27.0,901.0,706.21,523.41
2016,7,3,14,30,914.0,105.0,2.9,27.0,871.0,671.67,498.9
2016,7,3,14,45,905.5,103.0,3.05,27.0,835.0,632.53,470.68
2016,7,3,15,0,897.0,101.0,3.2,27.0,799.0,591.15,440.01
2016,7,3,15,15,885.5,99.0,3.3,26.5,757.5,546.2,406.48
2016,7,3,15,30,874.0,97.0,3.4,26.0,716.0,499.71,370.66
2016,7,3,15,45,860.0,94.5,3.5,25.5,670.0,450.45,331.57
2016,7,3,16,0,846.0,92.0,3.6,25.0,624.0,400.37,290.6
2016,7,3,16,15,827.0,89.0,3.7,24.5,575.0,345.89,245.32
2016,7,3,16,30,808.0,86.0,3.8,24.0,526.0,292.83,200.4
2016,7,3,16,45,783.5,82.5,3.9,23.5,474.5,238.75,155.06
2016,7,3,17,0,759.0,79.0,4.0,23.0,423.0,186.13,112.7
2016,7,3,17,15,725.0,74.5,4.0,22.0,370.5,133.49,75.51
2016,7,3,17,30,691.0,70.0,4.0,21.0,318.0,83.98,50.0
2016,7,3,17,45,644.5,64.5,4.0,20.5,267.0,52.59,40.36
2016,7,3,18,0,598.0,59.0,4.0,20.0,216.0,48.29,36.72
2016,7,3,18,15,527.5,51.5,3.9,19.0,168.0,42.23,31.42
2016,7,3,18,30,457.0,44.0,3.8,18.0,120.0,36.2,25.93
2016,7,3,18,45,346.5,33.5,3.75,17.5,80.0,27.51,17.84
2016,7,3,19,0,236.0,23.0,3.7,17.0,40.0,18.87,7.8
2016,7,3,19,15,118.0,11.5,3.55,16.0,20.0,9.05,0.0
2016,7,3,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.0,1.6,11.5,31.0,12.12,0.0
2016,7,4,5,30,320.0,30.0,1.6,12.0,62.0,24.7,15.41
2016,7,4,5,45,414.5,39.0,1.65,12.5,105.5,32.07,22.76
2016,7,4,6,0,509.0,48.0,1.7,13.0,149.0,39.49,29.73
2016,7,4,6,15,570.0,54.5,1.65,13.5,198.0,44.72,34.55
2016,7,4,6,30,631.0,61.0,1.6,14.0,247.0,49.97,39.2
2016,7,4,6,45,674.0,66.0,1.55,15.0,299.0,64.66,51.96
2016,7,4,7,0,717.0,71.0,1.5,16.0,351.0,113.83,64.83
2016,7,4,7,15,747.5,75.0,1.5,16.5,403.0,164.75,98.74
2016,7,4,7,30,778.0,79.0,1.5,17.0,455.0,218.21,140.84
2016,7,4,7,45,801.0,82.0,1.5,18.0,506.0,271.21,185.17
2016,7,4,8,0,824.0,85.0,1.5,19.0,557.0,325.31,230.78
2016,7,4,8,15,841.5,88.0,1.6,19.5,605.0,379.77,276.82
2016,7,4,8,30,859.0,91.0,1.7,20.0,653.0,431.97,320.17
2016,7,4,8,45,872.5,93.0,1.8,21.0,698.0,481.16,359.5
2016,7,4,9,0,886.0,95.0,1.9,22.0,743.0,529.32,396.75
2016,7,4,9,15,896.5,97.0,1.95,22.5,783.0,574.58,431.28
2016,7,4,9,30,907.0,99.0,2.0,23.0,823.0,618.05,463.52
2016,7,4,9,45,907.5,104.5,2.15,23.5,855.0,656.27,491.62
2016,7,4,10,0,908.0,110.0,2.3,24.0,887.0,691.53,517.0
2016,7,4,10,15,914.0,111.5,2.4,24.0,915.0,724.18,540.89
2016,7,4,10,30,920.0,113.0,2.5,24.0,943.0,753.95,562.44
2016,7,4,10,45,924.5,113.5,2.7,24.5,964.5,778.8,579.83
2016,7,4,11,0,929.0,114.0,2.9,25.0,986.0,800.45,594.75
2016,7,4,11,15,932.0,115.0,3.05,25.0,1000.0,818.04,607.02
2016,7,4,11,30,935.0,116.0,3.2,25.0,1014.0,832.22,617.05
2016,7,4,11,45,936.0,116.0,3.35,25.5,1020.5,840.59,622.01
2016,7,4,12,0,937.0,116.0,3.5,26.0,1027.0,845.49,624.72
2016,7,4,12,15,937.0,116.0,3.6,26.0,1026.0,846.17,625.63
2016,7,4,12,30,937.0,116.0,3.7,26.0,1025.0,843.41,624.32
2016,7,4,12,45,945.5,109.0,3.85,26.0,1019.0,838.15,621.64
2016,7,4,13,0,954.0,102.0,4.0,26.0,1013.0,829.09,616.42
2016,7,4,13,15,951.5,101.5,4.1,25.5,997.0,813.26,607.59
2016,7,4,13,30,949.0,101.0,4.2,25.0,981.0,793.95,596.28
2016,7,4,13,45,945.0,99.5,4.3,25.0,958.0,769.33,579.13
2016,7,4,14,0,941.0,98.0,4.4,25.0,935.0,741.47,559.39
2016,7,4,14,15,935.5,97.0,4.4,25.0,905.5,709.93,536.33
2016,7,4,14,30,930.0,96.0,4.4,25.0,876.0,675.54,510.76
2016,7,4,14,45,923.5,93.5,4.4,25.0,840.5,636.58,481.38
2016,7,4,15,0,917.0,91.0,4.4,25.0,805.0,595.19,449.5
2016,7,4,15,15,906.5,89.5,4.35,24.5,763.5,550.37,415.02
2016,7,4,15,30,896.0,88.0,4.3,24.0,722.0,503.87,378.21
2016,7,4,15,45,884.5,85.0,4.3,23.5,677.0,454.24,337.99
2016,7,4,16,0,873.0,82.0,4.3,23.0,632.0,403.53,295.72
2016,7,4,16,15,855.5,79.5,4.2,22.5,582.5,350.45,250.59
2016,7,4,16,30,838.0,77.0,4.1,22.0,533.0,297.39,204.86
2016,7,4,16,45,816.5,73.5,4.1,22.0,482.0,239.67,155.58
2016,7,4,17,0,795.0,70.0,4.1,22.0,431.0,185.75,111.33
2016,7,4,17,15,764.0,66.0,3.95,21.0,378.5,131.8,72.73
2016,7,4,17,30,733.0,62.0,3.8,20.0,326.0,80.57,46.02
2016,7,4,17,45,689.5,57.0,3.7,19.5,274.0,51.62,39.69
2016,7,4,18,0,646.0,52.0,3.6,19.0,222.0,47.19,35.91
2016,7,4,18,15,578.5,46.0,3.4,18.0,173.0,41.69,31.09
2016,7,4,18,30,511.0,40.0,3.2,17.0,124.0,33.38,23.6
2016,7,4,18,45,400.5,31.0,3.05,16.5,83.0,25.73,16.4
2016,7,4,19,0,290.0,22.0,2.9,16.0,42.0,18.19,7.29
2016,7,4,19,15,145.0,11.0,2.85,15.5,21.0,8.65,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,172.5,14.5,1.75,11.0,31.5,11.74,0.0
2016,7,5,5,30,345.0,29.0,1.8,11.0,63.0,23.99,14.81
2016,7,5,5,45,442.0,37.5,1.9,11.5,107.0,31.04,21.92
2016,7,5,6,0,539.0,46.0,2.0,12.0,151.0,38.18,28.67
2016,7,5,6,15,599.5,51.5,2.0,12.5,200.5,42.76,32.92
2016,7,5,6,30,660.0,57.0,2.0,13.0,250.0,51.3,40.55
2016,7,5,6,45,703.5,61.0,2.05,14.0,302.5,61.43,49.3
2016,7,5,7,0,747.0,65.0,2.1,15.0,355.0,111.56,62.16
2016,7,5,7,15,776.0,68.5,2.1,15.5,407.5,163.57,97.05
2016,7,5,7,30,805.0,72.0,2.1,16.0,460.0,217.9,140.34
2016,7,5,7,45,829.0,74.0,2.15,17.0,511.5,274.74,188.31
2016,7,5,8,0,853.0,76.0,2.2,18.0,563.0,329.19,234.88
2016,7,5,8,15,869.0,78.5,2.3,18.5,611.5,382.01,280.4
2016,7,5,8,30,885.0,81.0,2.4,19.0,660.0,434.54,324.72
2016,7,5,8,45,899.0,82.0,2.5,19.5,705.0,484.33,365.81
2016,7,5,9,0,913.0,83.0,2.6,20.0,750.0,533.08,404.93
2016,7,5,9,15,922.5,84.5,2.75,20.5,789.5,578.54,440.66
2016,7,5,9,30,932.0,86.0,2.9,21.0,829.0,622.09,474.01
2016,7,5,9,45,940.5,86.5,3.05,21.5,863.5,662.0,503.92
2016,7,5,10,0,949.0,87.0,3.2,22.0,898.0,699.48,531.39
2016,7,5,10,15,954.5,88.0,3.3,22.0,926.5,732.7,556.13
2016,7,5,10,30,960.0,89.0,3.4,22.0,955.0,762.93,578.37
2016,7,5,10,45,964.0,89.5,3.55,22.5,976.0,788.47,596.13
2016,7,5,11,0,968.0,90.0,3.7,23.0,997.0,810.65,610.45
2016,7,5,11,15,970.5,90.0,3.8,23.0,1011.0,827.81,622.23
2016,7,5,11,30,973.0,90.0,3.9,23.0,1025.0,841.4,631.65
2016,7,5,11,45,974.5,90.5,4.0,23.5,1032.0,851.02,637.19
2016,7,5,12,0,976.0,91.0,4.1,24.0,1039.0,857.02,640.34
2016,7,5,12,15,976.0,91.0,4.2,24.0,1038.0,857.77,641.24
2016,7,5,12,30,976.0,91.0,4.3,24.0,1037.0,854.89,639.76
2016,7,5,12,45,969.0,94.5,4.4,24.0,1026.5,845.85,634.14
2016,7,5,13,0,962.0,98.0,4.5,24.0,1016.0,833.29,626.26
2016,7,5,13,15,959.0,97.5,4.5,23.5,1000.0,816.97,616.6
2016,7,5,13,30,956.0,97.0,4.5,23.0,984.0,797.16,604.5
2016,7,5,13,45,952.0,96.0,4.55,23.0,961.0,772.8,587.39
2016,7,5,14,0,948.0,95.0,4.6,23.0,938.0,745.19,567.54
2016,7,5,14,15,942.5,93.5,4.6,22.5,908.0,713.02,544.89
2016,7,5,14,30,937.0,92.0,4.6,22.0,878.0,677.97,519.58
2016,7,5,14,45,929.5,90.5,4.65,22.0,842.0,639.02,489.94
2016,7,5,15,0,922.0,89.0,4.7,22.0,806.0,597.69,457.79
2016,7,5,15,15,911.5,87.5,4.65,21.5,764.5,552.65,422.57
2016,7,5,15,30,901.0,86.0,4.6,21.0,723.0,505.92,385.0
2016,7,5,15,45,888.0,83.5,4.6,21.0,677.5,455.83,343.19
2016,7,5,16,0,875.0,81.0,4.6,21.0,632.0,404.78,299.57
2016,7,5,16,15,857.5,78.5,4.55,20.5,582.5,351.57,253.9
2016,7,5,16,30,840.0,76.0,4.5,20.0,533.0,298.37,207.6
2016,7,5,16,45,816.5,73.0,4.45,20.0,481.5,240.48,157.71
2016,7,5,17,0,793.0,70.0,4.4,20.0,430.0,186.6,113.07
2016,7,5,17,15,761.0,66.0,4.3,19.0,377.0,132.59,73.95
2016,7,5,17,30,729.0,62.0,4.2,18.0,324.0,81.42,46.71
2016,7,5,17,45,684.0,57.5,4.15,17.5,272.0,51.95,40.31
2016,7,5,18,0,639.0,53.0,4.1,17.0,220.0,47.93,36.86
2016,7,5,18,15,570.5,46.5,3.95,16.0,171.5,38.76,28.76
2016,7,5,18,30,502.0,40.0,3.8,15.0,123.0,33.32,23.75
2016,7,5,18,45,390.0,31.0,3.7,14.5,82.0,25.68,16.5
2016,7,5,19,0,278.0,22.0,3.6,14.0,41.0,18.16,7.24
2016,7,5,19,15,139.0,11.0,3.5,13.5,20.5,8.65,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,174.5,14.5,2.8,10.0,31.5,11.76,0.0
2016,7,6,5,30,349.0,29.0,2.8,10.0,63.0,24.02,14.83
2016,7,6,5,45,448.0,37.0,2.85,10.5,107.0,30.69,21.67
2016,7,6,6,0,547.0,45.0,2.9,11.0,151.0,37.48,28.13
2016,7,6,6,15,608.0,51.0,2.85,11.5,201.0,42.48,32.79
2016,7,6,6,30,669.0,57.0,2.8,12.0,251.0,51.42,40.81
2016,7,6,6,45,711.5,61.0,2.8,13.0,304.0,61.66,49.72
2016,7,6,7,0,754.0,65.0,2.8,14.0,357.0,112.23,62.73
2016,7,6,7,15,782.5,68.5,2.75,14.5,409.5,164.63,98.13
2016,7,6,7,30,811.0,72.0,2.7,15.0,462.0,219.28,142.0
2016,7,6,7,45,833.5,74.5,2.7,15.5,513.0,276.52,191.05
2016,7,6,8,0,856.0,77.0,2.7,16.0,564.0,331.24,238.76
2016,7,6,8,15,872.0,79.0,2.75,16.5,612.5,383.87,284.62
2016,7,6,8,30,888.0,81.0,2.8,17.0,661.0,436.2,329.22
2016,7,6,8,45,900.5,83.0,2.85,18.0,706.0,486.37,370.28
2016,7,6,9,0,913.0,85.0,2.9,19.0,751.0,535.38,409.03
2016,7,6,9,15,922.5,86.5,3.0,19.5,790.5,580.92,444.88
2016,7,6,9,30,932.0,88.0,3.1,20.0,830.0,624.53,478.3
2016,7,6,9,45,932.0,93.5,3.25,20.5,862.5,663.57,507.62
2016,7,6,10,0,932.0,99.0,3.4,21.0,895.0,699.56,534.03
2016,7,6,10,15,937.5,100.0,3.55,21.0,923.0,732.32,558.75
2016,7,6,10,30,943.0,101.0,3.7,21.0,951.0,762.12,581.02
2016,7,6,10,45,947.5,101.0,3.85,21.5,972.5,787.23,598.58
2016,7,6,11,0,952.0,101.0,4.0,22.0,994.0,809.07,613.04
2016,7,6,11,15,954.5,101.5,4.1,22.0,1007.5,826.41,625.02
2016,7,6,11,30,957.0,102.0,4.2,22.0,1021.0,840.24,634.64
2016,7,6,11,45,958.5,101.5,4.3,22.5,1027.5,848.91,639.55
2016,7,6,12,0,960.0,101.0,4.4,23.0,1034.0,854.02,642.09
2016,7,6,12,15,959.5,101.0,4.5,23.0,1032.5,854.4,642.84
2016,7,6,12,30,959.0,101.0,4.6,23.0,1031.0,851.22,641.36
2016,7,6,12,45,959.5,99.0,4.7,23.0,1022.5,843.59,636.87
2016,7,6,13,0,960.0,97.0,4.8,23.0,1014.0,832.34,629.93
2016,7,6,13,15,956.5,96.5,4.85,23.0,997.0,815.68,618.95
2016,7,6,13,30,953.0,96.0,4.9,23.0,980.0,795.57,605.58
2016,7,6,13,45,949.0,94.5,5.0,23.0,956.5,770.85,588.4
2016,7,6,14,0,945.0,93.0,5.1,23.0,933.0,742.89,568.34
2016,7,6,14,15,938.0,92.0,5.15,22.5,902.0,710.24,545.33
2016,7,6,14,30,931.0,91.0,5.2,22.0,871.0,674.82,519.69
2016,7,6,14,45,923.0,89.0,5.3,22.0,834.5,635.34,489.54
2016,7,6,15,0,915.0,87.0,5.4,22.0,798.0,593.54,456.89
2016,7,6,15,15,903.5,85.5,5.35,21.5,756.5,548.25,421.21
2016,7,6,15,30,892.0,84.0,5.3,21.0,715.0,501.39,383.29
2016,7,6,15,45,878.5,81.5,5.3,20.5,669.0,451.48,342.02
2016,7,6,16,0,865.0,79.0,5.3,20.0,623.0,400.69,298.86
2016,7,6,16,15,846.5,76.5,5.2,19.5,574.0,347.64,252.91
2016,7,6,16,30,828.0,74.0,5.1,19.0,525.0,294.73,206.49
2016,7,6,16,45,804.5,71.0,5.05,18.5,473.5,237.45,157.03
2016,7,6,17,0,781.0,68.0,5.0,18.0,422.0,184.21,112.67
2016,7,6,17,15,749.5,64.0,4.8,17.5,370.0,130.89,73.32
2016,7,6,17,30,718.0,60.0,4.6,17.0,318.0,80.36,45.79
2016,7,6,17,45,673.5,55.5,4.45,16.5,267.0,50.23,38.96
2016,7,6,18,0,629.0,51.0,4.3,16.0,216.0,46.18,35.47
2016,7,6,18,15,562.0,45.0,4.05,15.5,168.0,37.54,27.74
2016,7,6,18,30,495.0,39.0,3.8,15.0,120.0,32.48,23.0
2016,7,6,18,45,386.5,30.0,3.6,14.5,80.0,24.85,15.77
2016,7,6,19,0,278.0,21.0,3.4,14.0,40.0,17.32,6.52
2016,7,6,19,15,139.0,10.5,3.3,13.5,20.0,8.26,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,179.5,13.0,2.45,10.0,30.5,10.54,0.0
2016,7,7,5,30,359.0,26.0,2.4,10.0,61.0,21.58,12.68
2016,7,7,5,45,456.0,33.5,2.4,10.5,104.0,27.93,19.21
2016,7,7,6,0,553.0,41.0,2.4,11.0,147.0,37.32,27.99
2016,7,7,6,15,611.0,46.5,2.35,11.5,196.0,42.35,32.68
2016,7,7,6,30,669.0,52.0,2.3,12.0,245.0,47.42,37.22
2016,7,7,6,45,710.5,55.5,2.3,13.0,297.0,57.46,45.97
2016,7,7,7,0,752.0,59.0,2.3,14.0,349.0,107.47,58.75
2016,7,7,7,15,779.5,62.0,2.3,14.5,400.5,159.17,93.69
2016,7,7,7,30,807.0,65.0,2.3,15.0,452.0,216.59,139.9
2016,7,7,7,45,829.0,67.0,2.35,15.5,502.5,269.56,185.54
2016,7,7,8,0,851.0,69.0,2.4,16.0,553.0,323.42,232.62
2016,7,7,8,15,866.5,71.0,2.45,16.5,600.5,375.59,278.11
2016,7,7,8,30,882.0,73.0,2.5,17.0,648.0,427.43,322.32
2016,7,7,8,45,894.5,74.5,2.6,18.0,692.5,476.9,362.94
2016,7,7,9,0,907.0,76.0,2.7,19.0,737.0,525.23,401.33
2016,7,7,9,15,916.5,77.5,2.8,19.5,776.0,570.55,437.03
2016,7,7,9,30,926.0,79.0,2.9,20.0,815.0,613.98,470.34
2016,7,7,9,45,931.0,81.5,3.0,20.5,848.5,653.4,499.83
2016,7,7,10,0,936.0,84.0,3.1,21.0,882.0,690.17,526.69
2016,7,7,10,15,941.0,85.0,3.25,21.5,910.0,722.79,550.25
2016,7,7,10,30,946.0,86.0,3.4,22.0,938.0,752.44,571.27
2016,7,7,10,45,949.5,87.0,3.55,22.5,959.0,777.85,588.87
2016,7,7,11,0,953.0,88.0,3.7,23.0,980.0,799.93,603.12
2016,7,7,11,15,955.5,88.5,3.8,23.0,993.5,817.4,615.14
2016,7,7,11,30,958.0,89.0,3.9,23.0,1007.0,831.34,624.81
2016,7,7,11,45,958.0,89.5,4.05,23.0,1013.5,839.76,630.99
2016,7,7,12,0,958.0,90.0,4.2,23.0,1020.0,844.57,634.79
2016,7,7,12,15,958.0,90.0,4.25,23.0,1019.0,845.39,635.52
2016,7,7,12,30,958.0,90.0,4.3,23.0,1018.0,842.63,633.89
2016,7,7,12,45,947.5,96.0,4.4,23.5,1007.0,833.13,626.67
2016,7,7,13,0,937.0,102.0,4.5,24.0,996.0,820.22,617.3
2016,7,7,13,15,934.0,101.5,4.5,23.5,980.0,804.31,607.87
2016,7,7,13,30,931.0,101.0,4.5,23.0,964.0,785.0,596.05
2016,7,7,13,45,927.0,100.0,4.55,23.0,941.5,761.23,579.27
2016,7,7,14,0,923.0,99.0,4.6,23.0,919.0,734.27,559.86
2016,7,7,14,15,917.0,97.5,4.6,23.0,889.5,702.51,536.41
2016,7,7,14,30,911.0,96.0,4.6,23.0,860.0,667.96,510.49
2016,7,7,14,45,904.0,94.5,4.65,23.0,824.5,630.21,481.85
2016,7,7,15,0,897.0,93.0,4.7,23.0,789.0,590.11,450.76
2016,7,7,15,15,886.5,91.0,4.7,22.5,748.5,545.62,416.27
2016,7,7,15,30,876.0,89.0,4.7,22.0,708.0,499.5,379.48
2016,7,7,15,45,863.5,86.5,4.7,22.0,663.5,450.71,338.86
2016,7,7,16,0,851.0,84.0,4.7,22.0,619.0,400.96,296.47
2016,7,7,16,15,833.5,81.0,4.65,21.5,570.5,348.43,251.6
2016,7,7,16,30,816.0,78.0,4.6,21.0,522.0,293.38,204.1
2016,7,7,16,45,793.5,74.5,4.55,20.5,471.5,239.18,157.57
2016,7,7,17,0,771.0,71.0,4.5,20.0,421.0,186.19,113.77
2016,7,7,17,15,739.5,67.5,4.4,19.0,369.0,133.73,75.44
2016,7,7,17,30,708.0,64.0,4.3,18.0,317.0,84.06,48.43
2016,7,7,17,45,665.0,58.5,4.25,17.5,266.5,52.49,40.79
2016,7,7,18,0,622.0,53.0,4.2,17.0,216.0,47.74,36.7
2016,7,7,18,15,553.5,46.5,4.0,16.5,168.0,38.61,28.56
2016,7,7,18,30,485.0,40.0,3.8,16.0,120.0,33.21,23.53
2016,7,7,18,45,377.5,30.5,3.65,15.5,80.0,25.22,16.0
2016,7,7,19,0,270.0,21.0,3.5,15.0,40.0,17.31,6.31
2016,7,7,19,15,135.0,10.5,3.35,14.5,20.0,8.26,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,190.0,12.5,2.45,10.0,30.5,10.15,0.0
2016,7,8,5,30,380.0,25.0,2.5,10.0,61.0,20.85,11.98
2016,7,8,5,45,473.5,32.5,2.55,10.5,104.5,29.59,20.66
2016,7,8,6,0,567.0,40.0,2.6,11.0,148.0,36.58,27.31
2016,7,8,6,15,624.5,45.0,2.55,11.5,197.0,41.25,31.68
2016,7,8,6,30,682.0,50.0,2.5,12.0,246.0,45.98,35.93
2016,7,8,6,45,721.0,53.5,2.5,13.0,297.5,56.3,37.44
2016,7,8,7,0,760.0,57.0,2.5,14.0,349.0,106.74,57.81
2016,7,8,7,15,787.5,60.0,2.45,14.5,401.0,162.97,96.52
2016,7,8,7,30,815.0,63.0,2.4,15.0,453.0,216.84,139.84
2016,7,8,7,45,835.0,66.0,2.4,15.5,503.5,270.61,186.26
2016,7,8,8,0,855.0,69.0,2.4,16.0,554.0,325.08,233.89
2016,7,8,8,15,870.5,71.0,2.4,16.5,602.0,377.52,279.54
2016,7,8,8,30,886.0,73.0,2.4,17.0,650.0,429.64,323.84
2016,7,8,8,45,898.5,74.5,2.4,18.0,694.0,479.36,364.37
2016,7,8,9,0,911.0,76.0,2.4,19.0,738.0,527.95,402.55
2016,7,8,9,15,920.0,77.5,2.45,19.5,777.5,573.24,437.92
2016,7,8,9,30,929.0,79.0,2.5,20.0,817.0,616.59,470.82
2016,7,8,9,45,937.0,79.0,2.55,21.0,851.0,655.83,498.92
2016,7,8,10,0,945.0,79.0,2.6,22.0,885.0,692.62,524.41
2016,7,8,10,15,950.0,80.0,2.7,22.5,913.0,725.6,547.79
2016,7,8,10,30,955.0,81.0,2.8,23.0,941.0,755.56,568.61
2016,7,8,10,45,959.0,81.5,2.9,23.5,962.0,781.19,585.75
2016,7,8,11,0,963.0,82.0,3.0,24.0,983.0,803.49,599.78
2016,7,8,11,15,965.0,82.5,3.1,24.0,996.5,820.81,611.61
2016,7,8,11,30,967.0,83.0,3.2,24.0,1010.0,834.56,621.1
2016,7,8,11,45,968.0,83.0,3.3,24.5,1016.5,843.48,626.18
2016,7,8,12,0,969.0,83.0,3.4,25.0,1023.0,848.78,628.91
2016,7,8,12,15,968.5,83.0,3.5,25.0,1021.5,849.24,629.69
2016,7,8,12,30,968.0,83.0,3.6,25.0,1020.0,846.08,628.13
2016,7,8,12,45,962.5,85.5,3.75,25.5,1010.5,837.51,621.99
2016,7,8,13,0,957.0,88.0,3.9,26.0,1001.0,825.42,613.53
2016,7,8,13,15,954.0,87.5,4.0,26.0,984.5,809.18,603.25
2016,7,8,13,30,951.0,87.0,4.1,26.0,968.0,789.47,590.59
2016,7,8,13,45,946.5,86.0,4.2,26.0,945.0,764.85,574.12
2016,7,8,14,0,942.0,85.0,4.3,26.0,922.0,737.01,554.48
2016,7,8,14,15,935.5,84.0,4.35,25.5,892.0,704.75,532.22
2016,7,8,14,30,929.0,83.0,4.4,25.0,862.0,669.7,507.38
2016,7,8,14,45,921.5,81.5,4.45,25.0,826.0,630.99,478.3
2016,7,8,15,0,914.0,80.0,4.5,25.0,790.0,589.93,446.82
2016,7,8,15,15,903.5,78.5,4.55,24.5,749.0,545.17,412.58
2016,7,8,15,30,893.0,77.0,4.6,24.0,708.0,498.75,375.95
2016,7,8,15,45,880.5,75.0,4.7,24.0,663.0,449.62,335.5
2016,7,8,16,0,868.0,73.0,4.8,24.0,618.0,399.5,293.17
2016,7,8,16,15,850.5,70.5,4.8,23.5,569.5,346.58,248.2
2016,7,8,16,30,833.0,68.0,4.8,23.0,521.0,293.71,202.57
2016,7,8,16,45,811.5,65.5,4.85,22.5,470.5,240.26,156.77
2016,7,8,17,0,790.0,63.0,4.9,22.0,420.0,187.81,113.48
2016,7,8,17,15,759.5,59.5,4.8,21.0,368.5,130.61,71.36
2016,7,8,17,30,729.0,56.0,4.7,20.0,317.0,79.87,43.6
2016,7,8,17,45,687.5,51.5,4.65,19.5,266.0,47.27,35.89
2016,7,8,18,0,646.0,47.0,4.6,19.0,215.0,43.13,32.34
2016,7,8,18,15,580.5,41.5,4.3,18.5,167.5,37.94,27.72
2016,7,8,18,30,515.0,36.0,4.0,18.0,120.0,32.83,22.97
2016,7,8,18,45,408.5,28.0,3.75,17.5,80.0,23.34,14.22
2016,7,8,19,0,302.0,20.0,3.5,17.0,40.0,16.57,5.54
2016,7,8,19,15,151.0,10.0,3.35,16.5,20.0,7.87,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,13.0,1.45,12.5,26.0,10.48,0.0
2016,7,9,5,30,286.0,26.0,1.5,13.0,52.0,21.32,12.11
2016,7,9,5,45,348.0,38.0,1.55,13.5,89.5,30.94,21.56
2016,7,9,6,0,410.0,50.0,1.6,14.0,127.0,40.36,30.32
2016,7,9,6,15,449.5,61.5,1.7,14.5,170.0,48.96,38.15
2016,7,9,6,30,489.0,73.0,1.8,15.0,213.0,57.28,45.52
2016,7,9,6,45,505.0,87.5,1.95,16.0,257.5,72.71,52.31
2016,7,9,7,0,521.0,102.0,2.1,17.0,302.0,117.87,74.76
2016,7,9,7,15,673.5,78.5,2.25,18.0,375.5,154.57,93.24
2016,7,9,7,30,826.0,55.0,2.4,19.0,449.0,212.73,134.03
2016,7,9,7,45,845.5,57.0,2.55,20.0,499.0,266.06,179.34
2016,7,9,8,0,865.0,59.0,2.7,21.0,549.0,320.03,225.74
2016,7,9,8,15,879.5,61.0,2.8,21.5,596.5,372.6,271.06
2016,7,9,8,30,894.0,63.0,2.9,22.0,644.0,424.75,315.05
2016,7,9,8,45,905.0,64.5,3.0,22.5,687.5,474.18,355.82
2016,7,9,9,0,916.0,66.0,3.1,23.0,731.0,522.34,394.41
2016,7,9,9,15,925.0,67.0,3.2,23.0,770.5,567.43,430.46
2016,7,9,9,30,934.0,68.0,3.3,23.0,810.0,610.59,464.21
2016,7,9,9,45,933.0,74.5,3.45,23.5,842.5,650.35,493.82
2016,7,9,10,0,932.0,81.0,3.6,24.0,875.0,686.97,520.46
2016,7,9,10,15,937.5,82.0,3.7,24.0,903.0,719.95,544.96
2016,7,9,10,30,943.0,83.0,3.8,24.0,931.0,749.99,567.02
2016,7,9,10,45,947.0,83.5,3.9,24.5,952.0,775.4,584.12
2016,7,9,11,0,951.0,84.0,4.0,25.0,973.0,797.51,598.08
2016,7,9,11,15,953.5,84.5,4.1,25.0,987.5,815.06,610.09
2016,7,9,11,30,956.0,85.0,4.2,25.0,1002.0,829.11,619.76
2016,7,9,11,45,958.5,84.5,4.3,25.0,1009.0,838.73,626.49
2016,7,9,12,0,961.0,84.0,4.4,25.0,1016.0,844.78,630.88
2016,7,9,12,15,961.0,84.0,4.5,25.0,1015.0,845.67,631.85
2016,7,9,12,30,961.0,84.0,4.6,25.0,1014.0,842.96,630.68
2016,7,9,12,45,960.5,83.0,4.75,25.0,1006.0,835.38,626.52
2016,7,9,13,0,960.0,82.0,4.9,25.0,998.0,824.17,619.9
2016,7,9,13,15,957.5,81.5,4.95,25.0,982.5,808.26,609.48
2016,7,9,13,30,955.0,81.0,5.0,25.0,967.0,788.84,596.64
2016,7,9,13,45,952.5,79.5,5.1,25.0,944.5,765.11,580.87
2016,7,9,14,0,950.0,78.0,5.2,25.0,922.0,738.05,561.56
2016,7,9,14,15,944.5,77.5,5.25,24.5,892.5,706.65,539.57
2016,7,9,14,30,939.0,77.0,5.3,24.0,863.0,672.37,514.9
2016,7,9,14,45,933.0,75.0,5.4,23.5,828.0,633.74,486.52
2016,7,9,15,0,927.0,73.0,5.5,23.0,793.0,592.61,455.38
2016,7,9,15,15,917.5,71.5,5.5,22.5,752.5,547.82,420.26
2016,7,9,15,30,908.0,70.0,5.5,22.0,712.0,501.26,382.7
2016,7,9,15,45,897.5,67.5,5.5,22.0,667.0,451.84,341.11
2016,7,9,16,0,887.0,65.0,5.5,22.0,622.0,401.23,297.53
2016,7,9,16,15,871.0,63.5,5.4,21.5,574.0,348.72,252.06
2016,7,9,16,30,855.0,62.0,5.3,21.0,526.0,296.07,205.81
2016,7,9,16,45,835.5,59.0,5.25,20.5,475.5,241.48,158.33
2016,7,9,17,0,816.0,56.0,5.2,20.0,425.0,187.67,113.24
2016,7,9,17,15,787.5,53.0,5.1,19.0,373.0,133.9,73.38
2016,7,9,17,30,759.0,50.0,5.0,18.0,321.0,82.41,44.9
2016,7,9,17,45,719.0,46.5,4.9,17.5,270.0,43.79,33.12
2016,7,9,18,0,679.0,43.0,4.8,17.0,219.0,40.27,30.09
2016,7,9,18,15,615.5,38.0,4.65,16.5,171.0,35.34,25.66
2016,7,9,18,30,552.0,33.0,4.5,16.0,123.0,30.5,21.14
2016,7,9,18,45,444.0,26.0,4.35,15.5,82.0,23.78,14.73
2016,7,9,19,0,336.0,19.0,4.2,15.0,41.0,17.24,5.86
2016,7,9,19,15,168.0,9.5,4.1,14.5,20.5,7.47,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,13.0,3.2,9.5,30.0,10.58,0.0
2016,7,10,5,30,376.0,26.0,3.4,10.0,60.0,21.68,12.48
2016,7,10,5,45,479.5,33.0,3.6,10.5,105.0,30.08,21.03
2016,7,10,6,0,583.0,40.0,3.8,11.0,150.0,36.72,27.39
2016,7,10,6,15,642.0,45.5,3.85,11.5,200.0,41.84,32.19
2016,7,10,6,30,701.0,51.0,3.9,12.0,250.0,47.01,36.83
2016,7,10,6,45,741.5,54.0,3.95,12.5,302.5,57.62,38.18
2016,7,10,7,0,782.0,57.0,4.0,13.0,355.0,109.13,59.17
2016,7,10,7,15,809.5,60.0,4.0,13.5,408.0,166.7,99.21
2016,7,10,7,30,837.0,63.0,4.0,14.0,461.0,221.96,144.16
2016,7,10,7,45,857.5,65.5,4.05,14.5,512.5,276.8,192.09
2016,7,10,8,0,878.0,68.0,4.1,15.0,564.0,332.35,241.38
2016,7,10,8,15,893.5,70.0,4.1,15.5,612.5,386.12,288.89
2016,7,10,8,30,909.0,72.0,4.1,16.0,661.0,439.52,335.05
2016,7,10,8,45,921.0,73.5,4.1,16.5,706.0,490.26,377.9
2016,7,10,9,0,933.0,75.0,4.1,17.0,751.0,539.75,418.46
2016,7,10,9,15,942.0,76.5,4.1,17.5,791.5,586.12,455.42
2016,7,10,9,30,951.0,78.0,4.1,18.0,832.0,630.49,489.77
2016,7,10,9,45,957.0,80.0,4.2,18.5,866.5,671.22,520.71
2016,7,10,10,0,963.0,82.0,4.3,19.0,901.0,709.29,548.95
2016,7,10,10,15,968.5,83.0,4.35,19.0,930.0,743.28,574.64
2016,7,10,10,30,974.0,84.0,4.4,19.0,959.0,774.23,597.73
2016,7,10,10,45,977.5,85.0,4.45,19.5,981.0,800.49,615.54
2016,7,10,11,0,981.0,86.0,4.5,20.0,1003.0,823.33,630.14
2016,7,10,11,15,984.0,86.5,4.6,20.0,1017.5,841.81,643.24
2016,7,10,11,30,987.0,87.0,4.7,20.0,1032.0,856.67,653.89
2016,7,10,11,45,988.0,87.5,4.8,20.5,1039.0,866.28,659.66
2016,7,10,12,0,989.0,88.0,4.9,21.0,1046.0,872.17,662.93
2016,7,10,12,15,989.5,88.0,4.95,21.0,1046.0,873.53,664.12
2016,7,10,12,30,990.0,88.0,5.0,21.0,1046.0,871.16,662.84
2016,7,10,12,45,984.5,91.0,5.1,21.5,1036.5,862.9,656.52
2016,7,10,13,0,979.0,94.0,5.2,22.0,1027.0,851.02,647.75
2016,7,10,13,15,977.0,93.5,5.2,22.0,1011.0,835.27,637.08
2016,7,10,13,30,975.0,93.0,5.2,22.0,995.0,815.92,623.91
2016,7,10,13,45,973.0,91.0,5.25,22.0,972.5,791.75,607.28
2016,7,10,14,0,971.0,89.0,5.3,22.0,950.0,764.12,587.2
2016,7,10,14,15,965.5,87.5,5.3,22.0,920.0,731.25,562.72
2016,7,10,14,30,960.0,86.0,5.3,22.0,890.0,695.41,535.61
2016,7,10,14,45,954.0,84.0,5.35,22.0,854.0,656.03,505.48
2016,7,10,15,0,948.0,82.0,5.4,22.0,818.0,614.08,472.69
2016,7,10,15,15,938.5,80.5,5.35,21.5,776.5,568.37,436.81
2016,7,10,15,30,929.0,79.0,5.3,21.0,735.0,520.81,398.44
2016,7,10,15,45,917.5,76.5,5.25,21.0,689.0,469.9,355.66
2016,7,10,16,0,906.0,74.0,5.2,21.0,643.0,417.83,310.9
2016,7,10,16,15,890.0,72.0,5.1,20.5,593.0,363.78,264.18
2016,7,10,16,30,874.0,70.0,5.0,20.0,543.0,309.52,216.59
2016,7,10,16,45,853.0,67.0,4.95,20.0,491.0,253.37,167.47
2016,7,10,17,0,832.0,64.0,4.9,20.0,439.0,198.1,120.96
2016,7,10,17,15,801.5,60.5,4.7,19.5,385.5,138.42,76.17
2016,7,10,17,30,771.0,57.0,4.5,19.0,332.0,85.05,46.1
2016,7,10,17,45,728.5,52.5,4.35,18.5,279.0,48.59,37.2
2016,7,10,18,0,686.0,48.0,4.2,18.0,226.0,44.38,33.58
2016,7,10,18,15,618.5,42.5,3.85,17.0,176.0,39.12,28.93
2016,7,10,18,30,551.0,37.0,3.5,16.0,126.0,33.95,24.15
2016,7,10,18,45,434.5,28.5,3.2,15.5,83.5,25.96,16.58
2016,7,10,19,0,318.0,20.0,2.9,15.0,41.0,18.12,6.19
2016,7,10,19,15,159.0,10.0,2.9,14.5,20.5,7.87,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,1.65,10.5,29.0,9.83,0.0
2016,7,11,5,30,368.0,25.0,1.6,11.0,58.0,20.83,11.62
2016,7,11,5,45,475.0,32.5,1.6,11.5,103.0,29.62,20.54
2016,7,11,6,0,582.0,40.0,1.6,12.0,148.0,36.71,27.29
2016,7,11,6,15,641.5,45.0,1.6,12.5,198.5,41.42,31.7
2016,7,11,6,30,701.0,50.0,1.6,13.0,249.0,46.21,35.99
2016,7,11,6,45,743.5,53.5,1.65,14.0,302.0,57.59,37.7
2016,7,11,7,0,786.0,57.0,1.7,15.0,355.0,109.85,58.99
2016,7,11,7,15,813.5,60.0,1.8,16.0,408.0,167.69,98.58
2016,7,11,7,30,841.0,63.0,1.9,17.0,461.0,223.25,142.79
2016,7,11,7,45,862.0,65.0,2.05,18.0,513.0,278.09,189.44
2016,7,11,8,0,883.0,67.0,2.2,19.0,565.0,333.68,237.22
2016,7,11,8,15,898.0,69.0,2.25,19.5,613.5,387.6,283.6
2016,7,11,8,30,913.0,71.0,2.3,20.0,662.0,441.09,328.53
2016,7,11,8,45,924.5,72.5,2.4,21.0,707.0,491.86,369.56
2016,7,11,9,0,936.0,74.0,2.5,22.0,752.0,541.34,408.2
2016,7,11,9,15,945.0,75.5,2.55,22.5,792.0,587.9,444.06
2016,7,11,9,30,954.0,77.0,2.6,23.0,832.0,632.47,477.39
2016,7,11,9,45,953.0,83.0,2.65,23.5,865.0,672.57,506.5
2016,7,11,10,0,952.0,89.0,2.7,24.0,898.0,709.47,532.56
2016,7,11,10,15,957.0,90.0,2.75,24.0,926.0,742.84,556.75
2016,7,11,10,30,962.0,91.0,2.8,24.0,954.0,773.17,578.43
2016,7,11,10,45,965.5,92.0,2.9,24.5,975.5,799.18,595.73
2016,7,11,11,0,969.0,93.0,3.0,25.0,997.0,821.81,609.83
2016,7,11,11,15,971.0,93.5,3.05,25.0,1011.0,839.35,621.42
2016,7,11,11,30,973.0,94.0,3.1,25.0,1025.0,853.29,630.67
2016,7,11,11,45,973.0,94.5,3.15,25.5,1031.5,862.0,635.26
2016,7,11,12,0,973.0,95.0,3.2,26.0,1038.0,867.04,637.5
2016,7,11,12,15,973.0,95.0,3.25,26.0,1036.5,868.01,638.38
2016,7,11,12,30,973.0,95.0,3.3,26.0,1035.0,865.33,636.94
2016,7,11,12,45,971.0,95.0,3.4,26.0,1026.5,857.4,632.36
2016,7,11,13,0,969.0,95.0,3.5,26.0,1018.0,845.85,625.42
2016,7,11,13,15,966.0,94.0,3.55,26.0,1001.5,829.06,614.72
2016,7,11,13,30,963.0,93.0,3.6,26.0,985.0,808.74,601.66
2016,7,11,13,45,958.5,92.5,3.65,26.0,961.5,784.31,585.49
2016,7,11,14,0,954.0,92.0,3.7,26.0,938.0,756.6,566.07
2016,7,11,14,15,948.0,91.0,3.8,25.5,908.0,724.32,544.33
2016,7,11,14,30,942.0,90.0,3.9,25.0,878.0,689.14,519.92
2016,7,11,14,45,934.5,88.5,4.0,25.0,841.5,649.91,490.91
2016,7,11,15,0,927.0,87.0,4.1,25.0,805.0,608.27,459.37
2016,7,11,15,15,916.5,85.0,4.1,24.5,763.5,562.42,424.51
2016,7,11,15,30,906.0,83.0,4.1,24.0,722.0,514.86,387.26
2016,7,11,15,45,893.0,81.0,4.2,24.0,676.0,464.74,346.35
2016,7,11,16,0,880.0,79.0,4.3,24.0,630.0,413.64,303.54
2016,7,11,16,15,862.5,76.5,4.3,23.5,581.0,359.88,258.18
2016,7,11,16,30,845.0,74.0,4.3,23.0,532.0,306.11,212.05
2016,7,11,16,45,822.5,71.0,4.35,22.5,480.0,251.07,165.1
2016,7,11,17,0,800.0,68.0,4.4,22.0,428.0,193.55,117.66
2016,7,11,17,15,768.5,64.5,4.3,21.0,375.5,139.14,77.48
2016,7,11,17,30,737.0,61.0,4.2,20.0,323.0,87.49,48.33
2016,7,11,17,45,693.0,56.0,4.1,19.5,271.0,50.89,39.04
2016,7,11,18,0,649.0,51.0,4.0,19.0,219.0,46.41,35.22
2016,7,11,18,15,579.5,45.0,3.75,18.0,170.0,40.88,30.34
2016,7,11,18,30,510.0,39.0,3.5,17.0,121.0,32.6,22.86
2016,7,11,18,45,394.5,30.0,3.25,16.5,79.5,24.92,15.58
2016,7,11,19,0,279.0,21.0,3.0,16.0,38.0,17.37,5.36
2016,7,11,19,15,139.5,10.5,2.95,15.5,19.0,8.26,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.0,12.0,2.25,10.5,29.0,9.44,0.0
2016,7,12,5,30,400.0,24.0,2.3,11.0,58.0,21.91,12.35
