Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,45,502.0,30.5,2.4,11.5,103.0,28.02,19.09
2016,7,12,6,0,604.0,37.0,2.5,12.0,148.0,34.33,25.13
2016,7,12,6,15,662.0,42.0,2.5,12.5,199.0,39.15,29.64
2016,7,12,6,30,720.0,47.0,2.5,13.0,250.0,44.04,34.04
2016,7,12,6,45,759.5,50.5,2.5,13.5,303.0,56.02,36.04
2016,7,12,7,0,799.0,54.0,2.5,14.0,356.0,113.31,61.61
2016,7,12,7,15,825.5,56.5,2.5,14.5,408.5,167.06,98.23
2016,7,12,7,30,852.0,59.0,2.5,15.0,461.0,222.69,143.3
2016,7,12,7,45,872.0,61.0,2.5,16.0,512.5,277.89,190.83
2016,7,12,8,0,892.0,63.0,2.5,17.0,564.0,333.73,239.31
2016,7,12,8,15,906.5,65.0,2.55,17.5,613.0,387.97,286.52
2016,7,12,8,30,921.0,67.0,2.6,18.0,662.0,441.73,332.21
2016,7,12,8,45,932.0,68.5,2.7,19.0,706.5,492.71,373.89
2016,7,12,9,0,943.0,70.0,2.8,20.0,751.0,542.33,413.1
2016,7,12,9,15,951.5,71.5,2.9,20.5,791.5,588.99,449.63
2016,7,12,9,30,960.0,73.0,3.0,21.0,832.0,633.59,483.59
2016,7,12,9,45,964.5,75.5,3.15,21.5,866.0,674.32,514.01
2016,7,12,10,0,969.0,78.0,3.3,22.0,900.0,712.26,541.7
2016,7,12,10,15,974.0,78.5,3.45,22.0,928.5,745.79,566.82
2016,7,12,10,30,979.0,79.0,3.6,22.0,957.0,776.22,589.41
2016,7,12,10,45,982.5,80.0,3.75,22.5,978.5,802.75,607.09
2016,7,12,11,0,986.0,81.0,3.9,23.0,1000.0,825.82,621.91
2016,7,12,11,15,988.5,81.0,4.0,23.0,1014.5,843.69,634.14
2016,7,12,11,30,991.0,81.0,4.1,23.0,1029.0,857.9,643.95
2016,7,12,11,45,992.0,81.5,4.2,23.5,1035.5,867.66,649.53
2016,7,12,12,0,993.0,82.0,4.3,24.0,1042.0,873.66,652.64
2016,7,12,12,15,993.0,82.0,4.35,24.0,1041.5,874.69,653.5
2016,7,12,12,30,993.0,82.0,4.4,24.0,1041.0,871.96,651.91
2016,7,12,12,45,983.5,87.5,4.5,24.0,1030.5,862.72,646.24
2016,7,12,13,0,974.0,93.0,4.6,24.0,1020.0,849.89,638.37
2016,7,12,13,15,971.0,92.5,4.6,24.0,1004.0,833.46,627.43
2016,7,12,13,30,968.0,92.0,4.6,24.0,988.0,813.47,614.07
2016,7,12,13,45,965.5,90.5,4.65,24.0,965.0,789.51,598.11
2016,7,12,14,0,963.0,89.0,4.7,24.0,942.0,762.14,578.62
2016,7,12,14,15,957.5,88.0,4.7,24.0,912.0,729.91,555.02
2016,7,12,14,30,952.0,87.0,4.7,24.0,882.0,694.72,528.86
2016,7,12,14,45,946.0,84.5,4.75,24.0,846.5,655.14,499.16
2016,7,12,15,0,940.0,82.0,4.8,24.0,811.0,613.0,466.82
2016,7,12,15,15,930.5,80.5,4.8,23.5,769.5,567.55,431.85
2016,7,12,15,30,921.0,79.0,4.8,23.0,728.0,520.26,394.37
2016,7,12,15,45,909.5,76.5,4.8,23.0,682.0,469.63,352.49
2016,7,12,16,0,898.0,74.0,4.8,23.0,636.0,417.85,308.59
2016,7,12,16,15,881.5,71.5,4.7,22.5,586.5,363.49,262.21
2016,7,12,16,30,865.0,69.0,4.6,22.0,537.0,309.0,214.95
2016,7,12,16,45,844.5,66.0,4.6,21.5,485.5,253.33,166.97
2016,7,12,17,0,824.0,63.0,4.6,21.0,434.0,198.5,121.19
2016,7,12,17,15,794.0,59.5,4.45,20.5,380.5,139.22,76.53
2016,7,12,17,30,764.0,56.0,4.3,20.0,327.0,86.16,46.06
2016,7,12,17,45,721.5,51.5,4.15,19.5,274.5,47.71,36.27
2016,7,12,18,0,679.0,47.0,4.0,19.0,222.0,43.48,32.65
2016,7,12,18,15,611.0,41.5,3.65,18.0,172.5,38.21,28.0
2016,7,12,18,30,543.0,36.0,3.3,17.0,123.0,33.03,23.22
2016,7,12,18,45,427.0,28.0,2.95,16.5,81.0,25.49,16.04
2016,7,12,19,0,311.0,20.0,2.6,16.0,39.0,16.62,4.55
2016,7,12,19,15,155.5,10.0,2.5,15.5,19.5,7.87,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.0,1.65,10.5,28.0,9.44,0.0
2016,7,13,5,30,379.0,24.0,1.7,11.0,56.0,21.84,12.15
2016,7,13,5,45,485.0,31.5,1.75,11.5,101.0,28.81,19.77
2016,7,13,6,0,591.0,39.0,1.8,12.0,146.0,35.93,26.56
2016,7,13,6,15,651.5,44.0,1.75,12.5,197.5,40.69,31.03
2016,7,13,6,30,712.0,49.0,1.7,13.0,249.0,45.53,35.39
2016,7,13,6,45,753.0,53.0,1.65,14.0,302.5,58.23,37.62
2016,7,13,7,0,794.0,57.0,1.6,15.0,356.0,111.47,59.82
2016,7,13,7,15,822.0,60.0,1.55,16.0,409.5,169.93,99.97
2016,7,13,7,30,850.0,63.0,1.5,17.0,463.0,226.24,144.72
2016,7,13,7,45,871.0,65.0,1.5,18.0,515.0,281.74,191.69
2016,7,13,8,0,892.0,67.0,1.5,19.0,567.0,337.98,239.54
2016,7,13,8,15,907.0,69.0,1.5,19.5,616.5,392.53,285.92
2016,7,13,8,30,922.0,71.0,1.5,20.0,666.0,446.63,330.69
2016,7,13,8,45,934.0,72.5,1.5,21.0,711.5,498.22,371.46
2016,7,13,9,0,946.0,74.0,1.5,22.0,757.0,548.54,409.68
2016,7,13,9,15,954.5,75.5,1.45,23.0,797.5,595.41,443.66
2016,7,13,9,30,963.0,77.0,1.4,24.0,838.0,640.21,474.77
2016,7,13,9,45,961.0,83.5,1.4,25.0,871.0,680.6,501.87
2016,7,13,10,0,959.0,90.0,1.4,26.0,904.0,717.69,525.76
2016,7,13,10,15,964.5,91.0,1.45,26.5,932.5,751.75,548.52
2016,7,13,10,30,970.0,92.0,1.5,27.0,961.0,782.76,568.78
2016,7,13,10,45,974.0,92.5,1.55,27.5,983.0,809.02,585.18
2016,7,13,11,0,978.0,93.0,1.6,28.0,1005.0,831.88,598.62
2016,7,13,11,15,980.0,93.5,1.65,28.0,1019.0,849.68,610.01
2016,7,13,11,30,982.0,94.0,1.7,28.0,1033.0,863.83,619.16
2016,7,13,11,45,983.0,94.5,1.8,28.5,1039.5,873.5,624.81
2016,7,13,12,0,984.0,95.0,1.9,29.0,1046.0,879.47,628.17
2016,7,13,12,15,983.5,95.0,1.95,29.0,1045.0,880.1,628.98
2016,7,13,12,30,983.0,95.0,2.0,29.0,1044.0,877.04,627.55
2016,7,13,12,45,979.5,95.5,2.15,29.0,1034.5,868.31,623.46
2016,7,13,13,0,976.0,96.0,2.3,29.0,1025.0,855.93,617.0
2016,7,13,13,15,973.0,95.5,2.4,29.0,1008.5,839.48,607.46
2016,7,13,13,30,970.0,95.0,2.5,29.0,992.0,819.46,595.56
2016,7,13,13,45,965.0,94.5,2.6,29.0,968.0,794.5,580.16
2016,7,13,14,0,960.0,94.0,2.7,29.0,944.0,766.26,561.4
2016,7,13,14,15,953.5,93.0,2.75,28.5,913.5,733.43,539.91
2016,7,13,14,30,947.0,92.0,2.8,28.0,883.0,697.7,515.83
2016,7,13,14,45,938.0,90.5,2.9,28.0,846.0,657.32,487.01
2016,7,13,15,0,929.0,89.0,3.0,28.0,809.0,614.62,455.74
2016,7,13,15,15,918.0,87.5,3.05,27.5,767.0,568.77,421.95
2016,7,13,15,30,907.0,86.0,3.1,27.0,725.0,521.23,385.77
2016,7,13,15,45,892.5,84.0,3.2,27.0,678.0,470.29,345.26
2016,7,13,16,0,878.0,82.0,3.3,27.0,631.0,418.49,302.91
2016,7,13,16,15,860.0,79.5,3.35,26.5,581.0,364.5,258.35
2016,7,13,16,30,842.0,77.0,3.4,26.0,531.0,310.55,212.94
2016,7,13,16,45,817.0,74.0,3.5,25.5,478.5,251.97,164.06
2016,7,13,17,0,792.0,71.0,3.6,25.0,426.0,197.22,119.46
2016,7,13,17,15,758.5,67.0,3.55,24.0,373.0,142.41,79.27
2016,7,13,17,30,725.0,63.0,3.5,23.0,320.0,90.62,49.71
2016,7,13,17,45,676.0,58.5,3.45,22.5,267.5,52.65,40.07
2016,7,13,18,0,627.0,54.0,3.4,22.0,215.0,44.9,33.45
2016,7,13,18,15,554.0,47.0,3.2,21.0,166.0,39.03,28.34
2016,7,13,18,30,481.0,40.0,3.0,20.0,117.0,33.22,23.06
2016,7,13,18,45,358.5,30.5,2.9,19.0,76.5,25.18,15.55
2016,7,13,19,0,236.0,21.0,2.8,18.0,36.0,17.28,4.45
2016,7,13,19,15,118.0,10.5,2.65,17.5,18.0,8.26,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.5,0.7,14.5,26.0,9.83,0.0
2016,7,14,5,30,320.0,25.0,0.8,15.0,52.0,20.7,10.83
2016,7,14,5,45,428.0,33.5,0.95,15.5,95.5,27.83,18.56
2016,7,14,6,0,536.0,42.0,1.1,16.0,139.0,35.09,25.37
2016,7,14,6,15,601.0,48.0,1.1,16.5,189.0,43.52,33.02
2016,7,14,6,30,666.0,54.0,1.1,17.0,239.0,49.01,37.87
2016,7,14,6,45,710.5,58.5,1.15,18.0,292.5,61.96,40.18
2016,7,14,7,0,755.0,63.0,1.2,19.0,346.0,113.57,61.82
2016,7,14,7,15,784.5,66.5,1.2,20.0,399.0,166.68,97.28
2016,7,14,7,30,814.0,70.0,1.2,21.0,452.0,222.21,140.65
2016,7,14,7,45,837.0,72.5,1.25,22.0,504.0,280.1,188.47
2016,7,14,8,0,860.0,75.0,1.3,23.0,556.0,335.75,234.81
2016,7,14,8,15,876.5,77.5,1.35,23.5,605.0,389.77,279.85
2016,7,14,8,30,893.0,80.0,1.4,24.0,654.0,443.55,323.56
2016,7,14,8,45,906.0,81.5,1.5,25.0,699.5,494.35,363.31
2016,7,14,9,0,919.0,83.0,1.6,26.0,745.0,544.03,400.87
2016,7,14,9,15,928.5,84.5,1.7,26.5,785.5,590.39,435.65
2016,7,14,9,30,938.0,86.0,1.8,27.0,826.0,634.83,468.08
2016,7,14,9,45,945.0,87.5,1.9,27.5,860.5,675.54,497.07
2016,7,14,10,0,952.0,89.0,2.0,28.0,895.0,713.68,523.6
2016,7,14,10,15,957.5,90.0,2.1,28.0,923.5,747.6,547.79
2016,7,14,10,30,963.0,91.0,2.2,28.0,952.0,778.49,569.59
2016,7,14,10,45,966.5,92.0,2.3,28.5,974.0,804.71,586.38
2016,7,14,11,0,970.0,93.0,2.4,29.0,996.0,827.52,600.28
2016,7,14,11,15,972.5,93.5,2.45,29.0,1010.0,845.63,611.96
2016,7,14,11,30,975.0,94.0,2.5,29.0,1024.0,860.13,621.36
2016,7,14,11,45,975.5,94.0,2.65,29.0,1030.5,868.95,627.87
2016,7,14,12,0,976.0,94.0,2.8,29.0,1037.0,874.09,632.09
2016,7,14,12,15,975.5,94.5,2.9,29.0,1036.0,875.17,633.4
2016,7,14,12,30,975.0,95.0,3.0,29.0,1035.0,872.57,632.4
2016,7,14,12,45,968.5,98.0,3.15,29.0,1025.0,863.64,627.61
2016,7,14,13,0,962.0,101.0,3.3,29.0,1015.0,851.15,620.51
2016,7,14,13,15,958.5,100.5,3.35,29.0,998.5,834.53,610.13
2016,7,14,13,30,955.0,100.0,3.4,29.0,982.0,814.41,597.44
2016,7,14,13,45,950.5,99.0,3.5,29.0,958.5,789.71,581.67
2016,7,14,14,0,946.0,98.0,3.6,29.0,935.0,761.75,562.65
2016,7,14,14,15,939.5,97.0,3.6,28.5,904.5,729.3,540.83
2016,7,14,14,30,933.0,96.0,3.6,28.0,874.0,694.0,516.48
2016,7,14,14,45,924.5,94.5,3.65,28.0,837.5,654.39,487.62
2016,7,14,15,0,916.0,93.0,3.7,28.0,801.0,612.45,456.38
2016,7,14,15,15,905.0,91.0,3.75,27.5,759.5,566.65,422.36
2016,7,14,15,30,894.0,89.0,3.8,27.0,718.0,519.19,385.98
2016,7,14,15,45,879.5,87.0,3.85,26.5,671.5,468.77,346.22
2016,7,14,16,0,865.0,85.0,3.9,26.0,625.0,417.52,304.55
2016,7,14,16,15,847.0,82.0,3.85,25.5,575.5,363.68,259.73
2016,7,14,16,30,829.0,79.0,3.8,25.0,526.0,307.63,212.39
2016,7,14,16,45,804.0,76.0,3.8,24.5,474.0,252.04,165.52
2016,7,14,17,0,779.0,73.0,3.8,24.0,422.0,197.9,121.13
2016,7,14,17,15,745.5,69.0,3.7,23.0,369.0,143.71,81.07
2016,7,14,17,30,712.0,65.0,3.6,22.0,316.0,92.56,51.45
2016,7,14,17,45,664.0,60.0,3.55,21.5,264.0,53.7,41.15
2016,7,14,18,0,616.0,55.0,3.5,21.0,212.0,45.53,34.15
2016,7,14,18,15,542.0,48.0,3.35,20.0,163.0,39.71,29.04
2016,7,14,18,30,468.0,41.0,3.2,19.0,114.0,33.95,23.78
2016,7,14,18,45,346.0,31.0,3.05,18.5,74.0,25.55,15.86
2016,7,14,19,0,224.0,21.0,2.9,18.0,34.0,17.27,3.95
2016,7,14,19,15,112.0,10.5,2.8,17.5,17.0,8.26,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,159.0,12.5,1.6,11.5,25.0,9.83,0.0
2016,7,15,5,30,318.0,25.0,1.7,12.0,50.0,20.72,10.8
2016,7,15,5,45,425.5,33.0,1.85,12.5,93.0,27.42,18.41
2016,7,15,6,0,533.0,41.0,2.0,13.0,136.0,34.29,24.95
2016,7,15,6,15,597.5,47.0,2.05,13.5,186.0,42.66,32.64
2016,7,15,6,30,662.0,53.0,2.1,14.0,236.0,48.15,37.57
2016,7,15,6,45,705.5,57.0,2.15,15.0,288.5,61.18,39.71
2016,7,15,7,0,749.0,61.0,2.2,16.0,341.0,112.07,61.48
2016,7,15,7,15,779.0,64.5,2.2,17.0,394.0,164.97,97.53
2016,7,15,7,30,809.0,68.0,2.2,18.0,447.0,220.34,141.67
2016,7,15,7,45,831.5,71.0,2.2,19.0,498.5,278.31,190.57
2016,7,15,8,0,854.0,74.0,2.2,20.0,550.0,333.99,237.92
2016,7,15,8,15,870.5,76.0,2.2,20.5,599.0,387.34,283.41
2016,7,15,8,30,887.0,78.0,2.2,21.0,648.0,440.46,327.56
2016,7,15,8,45,900.5,79.5,2.25,22.0,693.5,491.26,368.11
2016,7,15,9,0,914.0,81.0,2.3,23.0,739.0,541.01,406.41
2016,7,15,9,15,924.0,83.0,2.4,23.5,779.5,587.94,442.36
2016,7,15,9,30,934.0,85.0,2.5,24.0,820.0,633.01,475.93
2016,7,15,9,45,938.5,88.0,2.65,24.5,854.5,673.39,505.5
2016,7,15,10,0,943.0,91.0,2.8,25.0,889.0,711.04,532.47
2016,7,15,10,15,949.0,92.0,2.9,25.0,917.5,745.08,557.26
2016,7,15,10,30,955.0,93.0,3.0,25.0,946.0,776.16,579.63
2016,7,15,10,45,959.5,93.5,3.15,25.5,968.5,802.55,597.13
2016,7,15,11,0,964.0,94.0,3.3,26.0,991.0,825.61,611.73
2016,7,15,11,15,966.5,94.5,3.4,26.0,1005.5,843.66,623.91
2016,7,15,11,30,969.0,95.0,3.5,26.0,1020.0,858.12,633.76
2016,7,15,11,45,971.0,95.0,3.6,26.5,1027.0,868.13,639.45
2016,7,15,12,0,973.0,95.0,3.7,27.0,1034.0,874.49,642.77
2016,7,15,12,15,973.0,95.0,3.75,27.0,1033.5,875.56,643.68
2016,7,15,12,30,973.0,95.0,3.8,27.0,1033.0,872.96,642.25
2016,7,15,12,45,970.0,96.0,3.9,27.0,1024.0,865.14,637.66
2016,7,15,13,0,967.0,97.0,4.0,27.0,1015.0,853.69,630.7
2016,7,15,13,15,964.0,96.5,4.0,27.0,999.0,837.37,620.05
2016,7,15,13,30,961.0,96.0,4.0,27.0,983.0,817.5,607.06
2016,7,15,13,45,957.5,94.5,4.05,27.0,960.0,792.94,591.07
2016,7,15,14,0,954.0,93.0,4.1,27.0,937.0,765.04,571.59
2016,7,15,14,15,948.0,92.0,4.1,26.5,907.0,732.67,549.5
2016,7,15,14,30,942.0,91.0,4.1,26.0,877.0,697.39,524.83
2016,7,15,14,45,935.0,89.0,4.15,26.0,841.0,657.89,495.66
2016,7,15,15,0,928.0,87.0,4.2,26.0,805.0,615.94,463.98
2016,7,15,15,15,918.0,85.5,4.15,25.5,763.5,570.57,429.59
2016,7,15,15,30,908.0,84.0,4.1,25.0,722.0,523.42,392.82
2016,7,15,15,45,895.0,81.5,4.1,25.0,675.5,472.54,351.51
2016,7,15,16,0,882.0,79.0,4.1,25.0,629.0,420.68,308.32
2016,7,15,16,15,864.5,76.5,4.05,24.5,579.5,366.54,262.94
2016,7,15,16,30,847.0,74.0,4.0,24.0,530.0,312.39,216.69
2016,7,15,16,45,823.0,71.0,4.0,23.5,478.0,256.57,169.26
2016,7,15,17,0,799.0,68.0,4.0,23.0,426.0,198.6,121.43
2016,7,15,17,15,767.0,64.5,3.9,22.0,372.5,143.81,80.5
2016,7,15,17,30,735.0,61.0,3.8,21.0,319.0,91.85,50.02
2016,7,15,17,45,686.0,56.5,3.7,20.5,266.5,51.2,39.15
2016,7,15,18,0,637.0,52.0,3.6,20.0,214.0,47.12,35.68
2016,7,15,18,15,564.0,45.5,3.45,19.0,165.0,37.97,27.64
2016,7,15,18,30,491.0,39.0,3.3,18.0,116.0,32.5,22.62
2016,7,15,18,45,365.5,30.0,3.15,17.5,75.5,24.83,15.29
2016,7,15,19,0,240.0,21.0,3.0,17.0,35.0,17.33,3.44
2016,7,15,19,15,120.0,10.5,2.9,16.5,17.5,8.26,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,2.15,11.5,24.5,9.83,0.0
2016,7,16,5,30,305.0,25.0,2.2,12.0,49.0,20.7,10.54
2016,7,16,5,45,415.0,33.5,2.3,12.5,91.5,27.79,18.68
2016,7,16,6,0,525.0,42.0,2.4,13.0,134.0,35.03,25.58
2016,7,16,6,15,591.0,48.0,2.4,13.5,184.0,40.08,30.32
2016,7,16,6,30,657.0,54.0,2.4,14.0,234.0,48.91,38.24
2016,7,16,6,45,702.5,58.0,2.45,15.0,287.0,62.47,40.45
2016,7,16,7,0,748.0,62.0,2.5,16.0,340.0,113.46,62.54
2016,7,16,7,15,779.0,65.5,2.45,16.5,393.5,166.54,99.05
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,222.22,143.86
2016,7,16,7,45,833.5,71.5,2.4,17.5,499.0,280.13,193.32
2016,7,16,8,0,857.0,74.0,2.4,18.0,551.0,335.91,241.56
2016,7,16,8,15,874.0,76.5,2.4,18.5,600.0,390.11,288.13
2016,7,16,8,30,891.0,79.0,2.4,19.0,649.0,444.14,333.39
2016,7,16,8,45,904.5,80.5,2.45,20.0,695.0,495.23,374.53
2016,7,16,9,0,918.0,82.0,2.5,21.0,741.0,545.24,413.39
2016,7,16,9,15,928.0,83.5,2.6,21.5,781.5,591.99,449.55
2016,7,16,9,30,938.0,85.0,2.7,22.0,822.0,636.85,483.31
2016,7,16,9,45,942.5,88.0,2.85,23.0,856.5,677.45,512.31
2016,7,16,10,0,947.0,91.0,3.0,24.0,891.0,715.31,538.55
2016,7,16,10,15,953.0,92.0,3.1,24.0,920.0,749.55,563.6
2016,7,16,10,30,959.0,93.0,3.2,24.0,949.0,780.79,586.19
2016,7,16,10,45,963.0,93.5,3.3,24.5,971.0,806.97,603.27
2016,7,16,11,0,967.0,94.0,3.4,25.0,993.0,829.77,617.49
2016,7,16,11,15,969.5,94.5,3.5,25.0,1007.5,847.91,629.77
2016,7,16,11,30,972.0,95.0,3.6,25.0,1022.0,862.46,639.71
2016,7,16,11,45,973.0,95.5,3.7,25.5,1029.0,872.16,645.2
2016,7,16,12,0,974.0,96.0,3.8,26.0,1036.0,878.18,648.31
2016,7,16,12,15,974.0,96.0,3.9,26.0,1035.0,879.28,649.48
2016,7,16,12,30,974.0,96.0,4.0,26.0,1034.0,876.69,648.28
2016,7,16,12,45,969.5,97.5,4.1,26.0,1025.0,868.09,643.12
2016,7,16,13,0,965.0,99.0,4.2,26.0,1016.0,855.89,635.59
2016,7,16,13,15,962.5,98.5,4.25,25.5,999.5,839.98,626.6
2016,7,16,13,30,960.0,98.0,4.3,25.0,983.0,820.51,615.16
2016,7,16,13,45,956.0,97.0,4.35,25.0,960.0,796.03,599.03
2016,7,16,14,0,952.0,96.0,4.4,25.0,937.0,768.23,579.41
2016,7,16,14,15,946.0,95.0,4.4,25.0,907.0,735.89,556.03
2016,7,16,14,30,940.0,94.0,4.4,25.0,877.0,700.64,530.14
2016,7,16,14,45,932.5,92.0,4.45,25.0,840.5,660.88,500.62
2016,7,16,15,0,925.0,90.0,4.5,25.0,804.0,618.68,468.67
2016,7,16,15,15,914.5,88.0,4.45,24.5,762.5,572.68,433.62
2016,7,16,15,30,904.0,86.0,4.4,24.0,721.0,524.94,396.21
2016,7,16,15,45,891.5,83.5,4.4,23.5,675.0,474.4,355.65
2016,7,16,16,0,879.0,81.0,4.4,23.0,629.0,422.82,312.99
2016,7,16,16,15,861.0,78.5,4.35,22.5,579.0,368.57,267.12
2016,7,16,16,30,843.0,76.0,4.3,22.0,529.0,314.36,220.43
2016,7,16,16,45,820.5,72.5,4.25,22.0,477.0,255.74,169.95
2016,7,16,17,0,798.0,69.0,4.2,22.0,425.0,200.58,123.64
2016,7,16,17,15,765.5,65.5,4.05,21.0,371.5,145.67,82.3
2016,7,16,17,30,733.0,62.0,3.9,20.0,318.0,93.65,51.37
2016,7,16,17,45,687.0,57.0,3.8,19.5,266.0,51.61,39.68
2016,7,16,18,0,641.0,52.0,3.7,19.0,214.0,47.16,35.87
2016,7,16,18,15,567.5,45.5,3.5,18.0,164.5,38.0,27.79
2016,7,16,18,30,494.0,39.0,3.3,17.0,115.0,32.53,22.73
2016,7,16,18,45,369.0,29.5,3.1,16.5,74.5,24.44,15.0
2016,7,16,19,0,244.0,20.0,2.9,16.0,34.0,16.5,2.37
2016,7,16,19,15,122.0,10.0,2.85,15.5,17.0,7.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,180.5,11.0,1.8,10.5,25.0,8.65,0.0
2016,7,17,5,30,361.0,22.0,1.9,11.0,50.0,20.01,9.8
2016,7,17,5,45,471.0,29.5,2.0,11.5,94.0,26.99,18.04
2016,7,17,6,0,581.0,37.0,2.1,12.0,138.0,34.15,24.9
2016,7,17,6,15,643.5,42.5,2.0,12.5,189.0,39.36,29.81
2016,7,17,6,30,706.0,48.0,1.9,13.0,240.0,44.63,34.58
2016,7,17,6,45,748.5,51.5,1.85,13.5,293.5,59.22,37.0
2016,7,17,7,0,791.0,55.0,1.8,14.0,347.0,112.27,60.24
2016,7,17,7,15,819.5,58.0,1.75,14.5,400.5,170.82,101.43
2016,7,17,7,30,848.0,61.0,1.7,15.0,454.0,227.41,147.35
2016,7,17,7,45,870.0,62.5,1.65,16.0,506.5,282.95,194.9
2016,7,17,8,0,892.0,64.0,1.6,17.0,559.0,339.33,243.31
2016,7,17,8,15,907.5,66.0,1.65,17.5,608.5,394.36,290.62
2016,7,17,8,30,923.0,68.0,1.7,18.0,658.0,449.01,336.41
2016,7,17,8,45,935.5,69.0,1.8,19.0,703.5,500.73,378.08
2016,7,17,9,0,948.0,70.0,1.9,20.0,749.0,551.23,417.38
2016,7,17,9,15,957.0,71.5,2.05,20.5,790.0,598.77,454.24
2016,7,17,9,30,966.0,73.0,2.2,21.0,831.0,644.27,488.61
2016,7,17,9,45,964.5,79.5,2.35,22.0,865.0,685.4,517.87
2016,7,17,10,0,963.0,86.0,2.5,23.0,899.0,723.24,543.96
2016,7,17,10,15,968.5,87.0,2.65,23.0,927.5,757.69,569.37
2016,7,17,10,30,974.0,88.0,2.8,23.0,956.0,789.08,592.31
2016,7,17,10,45,976.5,89.0,2.95,23.5,977.5,815.0,609.21
2016,7,17,11,0,979.0,90.0,3.1,24.0,999.0,837.43,623.46
2016,7,17,11,15,981.5,90.5,3.2,24.0,1014.0,855.84,635.94
2016,7,17,11,30,984.0,91.0,3.3,24.0,1029.0,870.6,646.04
2016,7,17,11,45,984.0,92.0,3.45,24.5,1035.5,880.08,651.7
2016,7,17,12,0,984.0,93.0,3.6,25.0,1042.0,885.81,654.92
2016,7,17,12,15,984.0,93.0,3.75,25.0,1041.0,886.94,656.42
2016,7,17,12,30,984.0,93.0,3.9,25.0,1040.0,884.34,655.49
2016,7,17,12,45,979.5,94.5,4.05,25.0,1030.5,875.68,650.54
2016,7,17,13,0,975.0,96.0,4.2,25.0,1021.0,863.36,643.17
2016,7,17,13,15,972.5,95.5,4.25,25.0,1005.0,847.29,632.82
2016,7,17,13,30,970.0,95.0,4.3,25.0,989.0,827.62,620.05
2016,7,17,13,45,965.5,94.0,4.4,25.0,965.5,802.51,603.71
2016,7,17,14,0,961.0,93.0,4.5,25.0,942.0,774.08,584.11
2016,7,17,14,15,955.0,92.0,4.55,24.5,911.5,741.44,561.9
2016,7,17,14,30,949.0,91.0,4.6,24.0,881.0,705.86,537.0
2016,7,17,14,45,941.0,89.5,4.7,24.0,844.5,665.86,507.38
2016,7,17,15,0,933.0,88.0,4.8,24.0,808.0,623.44,475.19
2016,7,17,15,15,922.5,86.5,4.8,23.5,766.0,577.48,440.06
2016,7,17,15,30,912.0,85.0,4.8,23.0,724.0,529.77,402.5
2016,7,17,15,45,899.0,82.5,4.8,22.5,677.5,478.57,361.12
2016,7,17,16,0,886.0,80.0,4.8,22.0,631.0,426.36,317.66
2016,7,17,16,15,868.0,77.5,4.7,21.5,580.5,371.68,271.06
2016,7,17,16,30,850.0,75.0,4.6,21.0,530.0,317.03,223.64
2016,7,17,16,45,827.0,71.5,4.6,20.5,477.5,257.85,172.74
2016,7,17,17,0,804.0,68.0,4.6,20.0,425.0,202.16,125.83
2016,7,17,17,15,771.0,64.5,4.5,19.0,371.5,146.76,83.57
2016,7,17,17,30,738.0,61.0,4.4,18.0,318.0,94.3,51.8
2016,7,17,17,45,692.5,55.5,4.3,17.5,265.5,50.49,39.03
2016,7,17,18,0,647.0,50.0,4.2,17.0,213.0,45.59,34.78
2016,7,17,18,15,573.5,44.0,4.0,16.0,163.5,40.01,29.79
2016,7,17,18,30,500.0,38.0,3.8,15.0,114.0,31.78,22.26
2016,7,17,18,45,377.0,28.5,3.6,14.5,73.5,23.67,14.44
2016,7,17,19,0,254.0,19.0,3.4,14.0,33.0,15.69,1.27
2016,7,17,19,15,127.0,9.5,3.3,13.5,16.5,7.47,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.0,1.85,9.5,24.0,8.65,0.0
2016,7,18,5,30,344.0,22.0,1.9,10.0,48.0,18.33,8.27
2016,7,18,5,45,455.0,29.5,2.0,10.5,91.5,26.91,18.02
2016,7,18,6,0,566.0,37.0,2.1,11.0,135.0,34.04,24.9
2016,7,18,6,15,629.5,42.5,2.1,11.5,185.5,39.23,29.8
2016,7,18,6,30,693.0,48.0,2.1,12.0,236.0,44.48,34.58
2016,7,18,6,45,737.0,51.5,2.1,12.5,289.0,59.61,37.13
2016,7,18,7,0,781.0,55.0,2.1,13.0,342.0,112.21,60.64
2016,7,18,7,15,809.5,58.0,2.05,13.5,395.5,170.23,101.85
2016,7,18,7,30,838.0,61.0,2.0,14.0,449.0,226.35,147.74
2016,7,18,7,45,860.0,63.0,2.0,15.0,501.0,281.85,195.63
2016,7,18,8,0,882.0,65.0,2.0,16.0,553.0,338.22,244.46
2016,7,18,8,15,897.5,67.0,1.95,16.5,602.5,392.83,291.62
2016,7,18,8,30,913.0,69.0,1.9,17.0,652.0,447.08,337.15
2016,7,18,8,45,925.5,70.5,1.9,18.0,697.5,498.86,378.77
2016,7,18,9,0,938.0,72.0,1.9,19.0,743.0,549.44,417.89
2016,7,18,9,15,947.0,73.0,1.95,19.5,783.5,596.17,453.83
2016,7,18,9,30,956.0,74.0,2.0,20.0,824.0,640.9,487.22
2016,7,18,9,45,959.5,77.5,2.05,20.5,858.5,682.16,517.13
2016,7,18,10,0,963.0,81.0,2.1,21.0,893.0,720.57,544.22
2016,7,18,10,15,968.0,82.0,2.2,21.5,921.5,754.74,568.15
2016,7,18,10,30,973.0,83.0,2.3,22.0,950.0,785.83,589.48
2016,7,18,10,45,976.5,83.5,2.4,22.5,971.5,812.1,606.12
2016,7,18,11,0,980.0,84.0,2.5,23.0,993.0,834.93,620.37
2016,7,18,11,15,982.0,84.5,2.65,23.0,1007.5,853.02,633.03
2016,7,18,11,30,984.0,85.0,2.8,23.0,1022.0,867.45,643.31
2016,7,18,11,45,985.5,85.0,2.95,23.5,1028.5,877.33,649.36
2016,7,18,12,0,987.0,85.0,3.1,24.0,1035.0,883.46,652.98
2016,7,18,12,15,986.5,85.0,3.25,24.0,1034.5,884.2,654.34
2016,7,18,12,30,986.0,85.0,3.4,24.0,1034.0,881.19,653.27
2016,7,18,12,45,985.0,84.5,3.55,24.0,1025.0,873.58,649.16
2016,7,18,13,0,984.0,84.0,3.7,24.0,1016.0,862.22,642.56
2016,7,18,13,15,981.5,83.5,3.8,24.0,1000.0,845.96,632.39
2016,7,18,13,30,979.0,83.0,3.9,24.0,984.0,826.07,619.74
2016,7,18,13,45,975.5,81.5,4.0,24.0,960.5,800.99,603.49
2016,7,18,14,0,972.0,80.0,4.1,24.0,937.0,772.51,584.33
2016,7,18,14,15,966.0,79.0,4.1,23.5,907.0,739.48,561.57
2016,7,18,14,30,960.0,78.0,4.1,23.0,877.0,703.5,536.14
2016,7,18,14,45,953.5,76.5,4.2,23.0,841.0,663.97,506.77
2016,7,18,15,0,947.0,75.0,4.3,23.0,805.0,621.89,474.76
2016,7,18,15,15,937.0,73.5,4.3,22.5,763.0,575.59,439.37
2016,7,18,15,30,927.0,72.0,4.3,22.0,721.0,527.48,401.47
2016,7,18,15,45,915.5,70.0,4.35,22.0,675.0,476.68,359.74
2016,7,18,16,0,904.0,68.0,4.4,22.0,629.0,424.7,315.87
2016,7,18,16,15,887.0,65.5,4.35,21.5,579.0,369.47,268.86
2016,7,18,16,30,870.0,63.0,4.3,21.0,529.0,314.17,220.86
2016,7,18,16,45,849.0,60.5,4.25,20.5,477.0,258.12,172.17
2016,7,18,17,0,828.0,58.0,4.2,20.0,425.0,202.96,125.44
2016,7,18,17,15,797.5,55.0,4.1,19.5,371.5,147.38,82.65
2016,7,18,17,30,767.0,52.0,4.0,19.0,318.0,90.09,46.8
2016,7,18,17,45,724.0,47.5,3.95,18.5,266.0,44.57,33.68
2016,7,18,18,0,681.0,43.0,3.9,18.0,214.0,40.24,29.92
2016,7,18,18,15,612.0,38.0,3.75,17.0,164.5,35.28,25.5
2016,7,18,18,30,543.0,33.0,3.6,16.0,115.0,30.44,20.97
2016,7,18,18,45,423.5,25.0,3.45,15.5,74.0,22.83,13.6
2016,7,18,19,0,304.0,17.0,3.3,15.0,33.0,15.4,0.2
2016,7,18,19,15,152.0,8.5,3.2,14.5,16.5,6.69,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.0,7.87,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,48.0,18.3,7.91
2016,7,19,5,45,497.5,26.5,1.85,10.5,91.5,24.49,15.86
2016,7,19,6,0,604.0,33.0,1.9,11.0,135.0,30.89,22.07
2016,7,19,6,15,664.5,37.0,1.9,11.5,185.5,35.01,26.0
2016,7,19,6,30,725.0,41.0,1.9,12.0,236.0,43.15,33.39
2016,7,19,6,45,764.5,44.0,1.9,13.0,289.0,59.71,36.28
2016,7,19,7,0,804.0,47.0,1.9,14.0,342.0,112.78,59.82
2016,7,19,7,15,831.0,49.5,1.85,14.5,395.0,167.31,98.04
2016,7,19,7,30,858.0,52.0,1.8,15.0,448.0,223.83,144.34
2016,7,19,7,45,878.0,54.0,1.75,16.0,499.5,279.84,192.66
2016,7,19,8,0,898.0,56.0,1.7,17.0,551.0,336.53,241.62
2016,7,19,8,15,912.5,57.5,1.7,17.5,600.0,391.15,288.73
2016,7,19,8,30,927.0,59.0,1.7,18.0,649.0,445.29,334.13
2016,7,19,8,45,938.0,60.5,1.7,19.0,694.0,497.07,375.57
2016,7,19,9,0,949.0,62.0,1.7,20.0,739.0,547.5,414.36
2016,7,19,9,15,957.5,63.0,1.75,20.5,779.5,594.48,450.27
2016,7,19,9,30,966.0,64.0,1.8,21.0,820.0,639.38,483.58
2016,7,19,9,45,966.0,70.5,1.9,22.0,855.0,681.69,513.27
2016,7,19,10,0,966.0,77.0,2.0,23.0,890.0,720.81,539.83
2016,7,19,10,15,971.0,77.5,2.15,23.0,918.5,754.7,564.77
2016,7,19,10,30,976.0,78.0,2.3,23.0,947.0,785.49,587.05
2016,7,19,10,45,978.5,79.5,2.45,23.5,968.5,812.05,604.13
2016,7,19,11,0,981.0,81.0,2.6,24.0,990.0,835.1,618.82
2016,7,19,11,15,983.5,81.5,2.7,24.0,1004.5,853.66,631.38
2016,7,19,11,30,986.0,82.0,2.8,24.0,1019.0,868.56,641.58
2016,7,19,11,45,986.5,82.5,2.95,24.5,1025.5,878.12,647.39
2016,7,19,12,0,987.0,83.0,3.1,25.0,1032.0,883.92,650.76
2016,7,19,12,15,987.0,83.0,3.2,25.0,1031.5,885.09,652.1
2016,7,19,12,30,987.0,83.0,3.3,25.0,1031.0,882.49,651.03
2016,7,19,12,45,981.0,86.0,3.4,25.0,1021.5,873.92,646.04
2016,7,19,13,0,975.0,89.0,3.5,25.0,1012.0,861.69,638.67
2016,7,19,13,15,972.0,88.5,3.55,24.5,996.0,845.18,629.41
2016,7,19,13,30,969.0,88.0,3.6,24.0,980.0,825.07,617.69
2016,7,19,13,45,966.0,86.5,3.7,24.0,956.5,800.58,601.95
2016,7,19,14,0,963.0,85.0,3.8,24.0,933.0,772.68,583.27
2016,7,19,14,15,957.0,84.0,3.85,23.5,903.0,739.89,560.96
2016,7,19,14,30,951.0,83.0,3.9,23.0,873.0,704.16,535.99
2016,7,19,14,45,944.5,81.0,4.0,23.0,837.0,664.46,506.64
2016,7,19,15,0,938.0,79.0,4.1,23.0,801.0,622.22,474.65
2016,7,19,15,15,928.0,77.5,4.1,22.5,759.5,576.23,439.61
2016,7,19,15,30,918.0,76.0,4.1,22.0,718.0,528.44,402.09
2016,7,19,15,45,906.0,74.0,4.2,22.0,672.0,477.74,360.6
2016,7,19,16,0,894.0,72.0,4.3,22.0,626.0,425.94,317.02
2016,7,19,16,15,877.0,69.5,4.3,21.5,576.0,371.1,270.51
2016,7,19,16,30,860.0,67.0,4.3,21.0,526.0,316.2,222.96
2016,7,19,16,45,838.5,64.0,4.3,20.5,474.0,260.0,174.26
2016,7,19,17,0,817.0,61.0,4.3,20.0,422.0,204.76,127.48
2016,7,19,17,15,785.5,58.0,4.2,19.0,369.0,145.73,81.88
2016,7,19,17,30,754.0,55.0,4.1,18.0,316.0,92.81,49.26
2016,7,19,17,45,709.0,50.5,4.1,17.5,263.5,46.74,35.73
2016,7,19,18,0,664.0,46.0,4.1,17.0,211.0,42.49,32.04
2016,7,19,18,15,593.0,40.0,3.9,16.5,162.0,36.79,26.88
2016,7,19,18,30,522.0,34.0,3.7,16.0,113.0,31.18,21.59
2016,7,19,18,45,399.0,25.5,3.55,15.5,72.5,23.18,13.83
2016,7,19,19,0,276.0,17.0,3.4,15.0,32.0,15.35,0.0
2016,7,19,19,15,138.0,8.5,3.25,14.5,16.0,6.69,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,189.5,10.0,1.7,10.5,23.0,7.87,0.0
2016,7,20,5,30,379.0,20.0,1.8,11.0,46.0,18.27,7.44
2016,7,20,5,45,487.5,26.5,1.9,11.5,89.5,24.44,15.7
2016,7,20,6,0,596.0,33.0,2.0,12.0,133.0,30.83,21.89
2016,7,20,6,15,657.0,37.5,2.05,12.5,183.5,35.33,26.17
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,39.94,30.36
2016,7,20,6,45,759.0,45.0,2.15,14.0,286.5,61.09,36.79
2016,7,20,7,0,800.0,48.0,2.2,15.0,339.0,114.12,60.67
2016,7,20,7,15,827.5,50.5,2.1,15.5,392.5,168.62,98.95
2016,7,20,7,30,855.0,53.0,2.0,16.0,446.0,225.17,145.22
2016,7,20,7,45,875.0,55.0,1.95,17.0,497.5,281.13,193.42
2016,7,20,8,0,895.0,57.0,1.9,18.0,549.0,337.77,242.26
2016,7,20,8,15,910.0,58.5,1.75,18.5,598.5,392.51,289.06
2016,7,20,8,30,925.0,60.0,1.6,19.0,648.0,446.84,333.96
2016,7,20,8,45,936.5,61.5,1.5,20.0,693.5,498.84,374.87
2016,7,20,9,0,948.0,63.0,1.4,21.0,739.0,549.55,412.96
2016,7,20,9,15,957.0,64.5,1.3,21.5,779.5,597.3,448.04
2016,7,20,9,30,966.0,66.0,1.2,22.0,820.0,643.03,480.23
2016,7,20,9,45,966.5,71.5,1.2,23.0,855.0,684.79,508.22
2016,7,20,10,0,967.0,77.0,1.2,24.0,890.0,723.41,533.09
2016,7,20,10,15,972.5,78.0,1.35,24.5,919.0,758.19,557.35
2016,7,20,10,30,978.0,79.0,1.5,25.0,948.0,789.9,578.85
2016,7,20,10,45,982.0,79.5,1.7,25.5,970.0,816.78,596.51
2016,7,20,11,0,986.0,80.0,1.9,26.0,992.0,840.21,611.86
2016,7,20,11,15,988.5,80.0,2.05,26.0,1006.5,858.46,624.55
2016,7,20,11,30,991.0,80.0,2.2,26.0,1021.0,873.02,634.92
2016,7,20,11,45,992.5,80.0,2.35,26.5,1028.0,883.03,641.12
2016,7,20,12,0,994.0,80.0,2.5,27.0,1035.0,889.25,644.92
2016,7,20,12,15,993.5,80.0,2.6,27.0,1034.5,890.04,646.13
2016,7,20,12,30,993.0,80.0,2.7,27.0,1034.0,887.01,644.95
2016,7,20,12,45,990.5,81.0,2.85,27.0,1025.0,879.46,641.23
2016,7,20,13,0,988.0,82.0,3.0,27.0,1016.0,868.15,635.06
2016,7,20,13,15,985.5,81.5,3.1,27.0,1000.0,851.8,625.22
2016,7,20,13,30,983.0,81.0,3.2,27.0,984.0,831.78,612.94
2016,7,20,13,45,979.0,80.0,3.3,27.0,960.5,806.63,597.14
2016,7,20,14,0,975.0,79.0,3.4,27.0,937.0,778.08,578.74
2016,7,20,14,15,969.5,78.5,3.5,26.5,907.0,745.68,557.39
2016,7,20,14,30,964.0,78.0,3.6,26.0,877.0,710.27,533.3
2016,7,20,14,45,956.5,76.5,3.7,26.0,840.5,669.87,503.96
2016,7,20,15,0,949.0,75.0,3.8,26.0,804.0,626.99,472.03
2016,7,20,15,15,939.0,73.5,3.85,25.5,762.0,580.48,437.29
2016,7,20,15,30,929.0,72.0,3.9,25.0,720.0,532.14,400.01
2016,7,20,15,45,916.0,70.5,3.95,24.5,673.5,480.88,359.28
2016,7,20,16,0,903.0,69.0,4.0,24.0,627.0,428.57,316.37
2016,7,20,16,15,886.0,67.0,4.05,23.5,577.0,373.65,270.23
2016,7,20,16,30,869.0,65.0,4.1,23.0,527.0,318.64,222.99
2016,7,20,16,45,846.5,62.0,4.15,22.5,474.5,261.64,174.03
2016,7,20,17,0,824.0,59.0,4.2,22.0,422.0,205.71,127.01
2016,7,20,17,15,792.5,56.0,4.2,21.0,368.5,149.99,84.33
2016,7,20,17,30,761.0,53.0,4.2,20.0,315.0,92.81,48.26
2016,7,20,17,45,715.5,49.0,4.2,19.5,262.5,45.63,34.46
2016,7,20,18,0,670.0,45.0,4.2,19.0,210.0,41.73,31.09
2016,7,20,18,15,598.5,39.0,4.1,18.0,160.5,36.0,25.99
2016,7,20,18,30,527.0,33.0,4.0,17.0,111.0,30.34,20.74
2016,7,20,18,45,401.5,25.0,3.9,16.0,70.5,22.75,13.36
2016,7,20,19,0,276.0,17.0,3.8,15.0,30.0,14.09,0.0
2016,7,20,19,15,138.0,8.5,3.65,14.5,15.0,6.69,0.0
2016,7,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.05,10.5,22.0,7.87,0.0
2016,7,21,5,30,356.0,20.0,2.1,11.0,44.0,18.21,6.92
2016,7,21,5,45,466.5,27.0,2.15,11.5,87.0,24.78,15.95
2016,7,21,6,0,577.0,34.0,2.2,12.0,130.0,31.54,22.5
2016,7,21,6,15,640.0,39.0,2.2,12.5,180.0,36.41,27.12
2016,7,21,6,30,703.0,44.0,2.2,13.0,230.0,41.36,31.63
2016,7,21,6,45,744.5,47.5,2.25,13.5,283.0,59.12,34.76
2016,7,21,7,0,786.0,51.0,2.3,14.0,336.0,116.21,63.0
2016,7,21,7,15,814.0,54.0,2.3,14.5,389.0,170.58,101.59
2016,7,21,7,30,842.0,57.0,2.3,15.0,442.0,227.07,148.11
2016,7,21,7,45,862.5,59.0,2.3,16.0,493.5,282.61,196.24
2016,7,21,8,0,883.0,61.0,2.3,17.0,545.0,338.88,245.1
2016,7,21,8,15,898.0,63.0,2.3,17.5,594.0,393.58,292.47
2016,7,21,8,30,913.0,65.0,2.3,18.0,643.0,447.88,338.22
2016,7,21,8,45,924.5,66.0,2.35,19.0,688.0,498.97,379.55
2016,7,21,9,0,936.0,67.0,2.4,20.0,733.0,548.76,418.4
2016,7,21,9,15,945.0,68.5,2.45,20.5,773.5,596.08,454.87
2016,7,21,9,30,954.0,70.0,2.5,21.0,814.0,641.41,488.78
2016,7,21,9,45,959.0,72.0,2.55,22.0,848.5,682.4,517.62
2016,7,21,10,0,964.0,74.0,2.6,23.0,883.0,720.65,543.63
2016,7,21,10,15,969.0,74.5,2.7,23.5,911.5,754.6,567.33
2016,7,21,10,30,974.0,75.0,2.8,24.0,940.0,785.45,587.94
2016,7,21,10,45,977.5,76.0,2.9,24.5,962.0,812.38,604.92
2016,7,21,11,0,981.0,77.0,3.0,25.0,984.0,835.84,619.52
2016,7,21,11,15,983.0,77.5,3.1,25.0,998.5,854.11,631.84
2016,7,21,11,30,985.0,78.0,3.2,25.0,1013.0,868.68,641.78
2016,7,21,11,45,986.0,78.0,3.35,25.5,1020.0,878.26,647.49
2016,7,21,12,0,987.0,78.0,3.5,26.0,1027.0,884.07,650.76
2016,7,21,12,15,987.0,78.0,3.65,26.0,1026.0,885.26,652.31
2016,7,21,12,30,987.0,78.0,3.8,26.0,1025.0,882.67,651.42
2016,7,21,12,45,978.5,83.0,3.95,26.0,1015.0,873.86,646.41
2016,7,21,13,0,970.0,88.0,4.1,26.0,1005.0,861.41,638.99
2016,7,21,13,15,967.5,87.5,4.2,25.5,989.0,845.31,630.14
2016,7,21,13,30,965.0,87.0,4.3,25.0,973.0,825.62,618.79
2016,7,21,13,45,962.0,85.5,4.45,25.0,950.5,801.14,603.07
2016,7,21,14,0,959.0,84.0,4.6,25.0,928.0,773.27,584.87
2016,7,21,14,15,953.5,83.0,4.6,24.5,898.0,740.85,562.57
2016,7,21,14,30,948.0,82.0,4.6,24.0,868.0,705.47,537.61
2016,7,21,14,45,942.0,80.0,4.65,24.0,832.0,666.07,508.29
2016,7,21,15,0,936.0,78.0,4.7,24.0,796.0,624.11,476.36
2016,7,21,15,15,926.0,76.5,4.7,23.5,754.5,578.07,441.25
2016,7,21,15,30,916.0,75.0,4.7,23.0,713.0,530.23,403.68
2016,7,21,15,45,905.0,72.5,4.7,23.0,667.0,479.49,361.98
2016,7,21,16,0,894.0,70.0,4.7,23.0,621.0,427.55,318.19
2016,7,21,16,15,877.0,67.5,4.65,22.5,571.5,372.56,271.53
2016,7,21,16,30,860.0,65.0,4.6,22.0,522.0,317.5,223.85
2016,7,21,16,45,840.0,62.0,4.55,21.5,470.5,261.5,175.24
2016,7,21,17,0,820.0,59.0,4.5,21.0,419.0,206.3,128.34
2016,7,21,17,15,789.0,55.5,4.4,20.0,366.0,150.36,85.06
2016,7,21,17,30,758.0,52.0,4.3,19.0,313.0,92.96,48.31
2016,7,21,17,45,716.0,47.5,4.2,18.5,260.5,44.45,33.57
2016,7,21,18,0,674.0,43.0,4.1,18.0,208.0,40.14,29.82
2016,7,21,18,15,603.5,37.5,3.9,17.5,159.0,34.77,24.97
2016,7,21,18,30,533.0,32.0,3.7,17.0,110.0,29.51,20.0
2016,7,21,18,45,413.0,24.0,3.5,16.5,70.0,21.91,12.55
2016,7,21,19,0,293.0,16.0,3.3,16.0,30.0,14.48,0.0
2016,7,21,19,15,146.5,8.0,3.15,15.5,15.0,6.29,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
