Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,9.5,1.75,11.5,21.0,7.47,0.0
2016,7,22,5,30,355.0,19.0,1.9,12.0,42.0,17.3,5.72
2016,7,22,5,45,466.5,26.5,2.05,12.5,85.5,24.34,15.45
2016,7,22,6,0,578.0,34.0,2.2,13.0,129.0,31.54,22.39
2016,7,22,6,15,642.5,39.0,2.25,13.5,179.5,36.42,27.0
2016,7,22,6,30,707.0,44.0,2.3,14.0,230.0,41.39,31.52
2016,7,22,6,45,749.5,47.5,2.4,15.0,283.5,60.21,34.83
2016,7,22,7,0,792.0,51.0,2.5,16.0,337.0,117.75,63.35
2016,7,22,7,15,821.0,54.0,2.6,17.0,390.5,172.73,102.13
2016,7,22,7,30,850.0,57.0,2.7,18.0,444.0,229.94,148.69
2016,7,22,7,45,872.0,59.0,2.85,19.0,496.5,286.43,197.26
2016,7,22,8,0,894.0,61.0,3.0,20.0,549.0,343.79,246.77
2016,7,22,8,15,909.5,62.5,3.05,20.5,599.0,398.9,294.3
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,453.64,340.3
2016,7,22,8,45,937.0,65.5,3.2,22.0,695.0,506.08,382.58
2016,7,22,9,0,949.0,67.0,3.3,23.0,741.0,557.25,422.41
2016,7,22,9,15,958.0,68.5,3.35,23.5,782.0,605.22,459.26
2016,7,22,9,30,967.0,70.0,3.4,24.0,823.0,651.14,493.52
2016,7,22,9,45,961.5,79.0,3.5,24.5,856.0,692.39,523.46
2016,7,22,10,0,956.0,88.0,3.6,25.0,889.0,729.99,550.05
2016,7,22,10,15,961.5,89.0,3.65,25.5,918.5,764.53,573.91
2016,7,22,10,30,967.0,90.0,3.7,26.0,948.0,796.02,595.01
2016,7,22,10,45,971.0,91.0,3.8,26.5,970.0,823.16,612.06
2016,7,22,11,0,975.0,92.0,3.9,27.0,992.0,846.88,626.73
2016,7,22,11,15,977.5,92.5,3.95,27.0,1007.0,865.43,638.93
2016,7,22,11,30,980.0,93.0,4.0,27.0,1022.0,880.32,648.76
2016,7,22,11,45,981.0,93.0,4.05,27.5,1029.0,889.85,653.78
2016,7,22,12,0,982.0,93.0,4.1,28.0,1036.0,895.63,656.39
2016,7,22,12,15,982.0,93.0,4.1,28.0,1035.0,896.82,657.12
2016,7,22,12,30,982.0,93.0,4.1,28.0,1034.0,894.25,655.47
2016,7,22,12,45,982.5,91.0,4.2,28.0,1025.5,886.57,650.98
2016,7,22,13,0,983.0,89.0,4.3,28.0,1017.0,875.09,644.03
2016,7,22,13,15,980.0,88.5,4.3,27.5,1000.5,858.39,634.44
2016,7,22,13,30,977.0,88.0,4.3,27.0,984.0,838.06,622.41
2016,7,22,13,45,973.0,87.0,4.35,27.0,960.5,812.99,606.1
2016,7,22,14,0,969.0,86.0,4.4,27.0,937.0,784.53,587.23
2016,7,22,14,15,962.5,85.0,4.4,26.5,906.5,751.08,564.51
2016,7,22,14,30,956.0,84.0,4.4,26.0,876.0,714.68,539.16
2016,7,22,14,45,948.0,82.5,4.4,25.5,839.0,674.15,510.2
2016,7,22,15,0,940.0,81.0,4.4,25.0,802.0,631.17,478.65
2016,7,22,15,15,929.5,79.5,4.4,24.5,759.5,584.61,443.52
2016,7,22,15,30,919.0,78.0,4.4,24.0,717.0,536.28,405.96
2016,7,22,15,45,891.5,81.5,4.45,24.0,667.0,483.11,363.02
2016,7,22,16,0,864.0,85.0,4.5,24.0,617.0,430.18,319.19
2016,7,22,16,15,844.5,82.5,4.45,23.5,566.5,375.61,273.43
2016,7,22,16,30,825.0,80.0,4.4,23.0,516.0,319.41,225.49
2016,7,22,16,45,774.5,83.0,4.4,22.5,459.5,262.1,177.47
2016,7,22,17,0,724.0,86.0,4.4,22.0,403.0,205.52,131.27
2016,7,22,17,15,686.5,80.5,4.25,21.0,350.0,151.39,89.82
2016,7,22,17,30,649.0,75.0,4.1,20.0,297.0,100.86,57.75
2016,7,22,17,45,580.0,70.5,3.95,19.5,243.5,56.41,43.88
2016,7,22,18,0,511.0,66.0,3.8,19.0,190.0,53.01,40.95
2016,7,22,18,15,433.5,55.5,3.6,18.5,143.0,44.89,33.67
2016,7,22,18,30,356.0,45.0,3.4,18.0,96.0,36.71,26.09
2016,7,22,18,45,237.5,30.5,3.25,17.5,59.0,23.34,13.56
2016,7,22,19,0,119.0,16.0,3.1,17.0,22.0,12.22,0.0
2016,7,22,19,15,59.5,8.0,3.0,16.5,11.0,6.29,0.0
2016,7,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,79.5,11.5,1.45,11.5,16.5,9.05,0.0
2016,7,23,5,30,159.0,23.0,1.6,12.0,33.0,17.5,5.21
2016,7,23,5,45,273.5,36.0,1.8,13.0,72.5,27.53,18.12
2016,7,23,6,0,388.0,49.0,2.0,14.0,112.0,39.87,29.61
2016,7,23,6,15,460.0,59.0,2.0,14.5,160.0,47.59,36.79
2016,7,23,6,30,532.0,69.0,2.0,15.0,208.0,55.23,43.68
2016,7,23,6,45,588.0,75.5,2.05,16.0,260.5,73.6,47.88
2016,7,23,7,0,644.0,82.0,2.1,17.0,313.0,122.12,72.16
2016,7,23,7,15,680.0,87.5,2.25,18.0,365.5,172.86,107.91
2016,7,23,7,30,716.0,93.0,2.4,19.0,418.0,226.95,151.11
2016,7,23,7,45,743.0,97.5,2.55,20.0,470.0,280.91,196.42
2016,7,23,8,0,770.0,102.0,2.7,21.0,522.0,339.1,245.2
2016,7,23,8,15,790.5,105.5,2.85,21.5,571.0,392.48,290.22
2016,7,23,8,30,811.0,109.0,3.0,22.0,620.0,446.25,334.57
2016,7,23,8,45,823.5,113.5,3.15,23.0,665.0,497.21,374.99
2016,7,23,9,0,836.0,118.0,3.3,24.0,710.0,547.22,413.37
2016,7,23,9,15,848.0,120.5,3.45,24.5,751.0,593.99,449.08
2016,7,23,9,30,860.0,123.0,3.6,25.0,792.0,634.69,479.6
2016,7,23,9,45,870.5,124.5,3.75,26.0,828.0,675.4,508.35
2016,7,23,10,0,881.0,126.0,3.9,27.0,864.0,713.97,534.8
2016,7,23,10,15,888.0,127.5,3.9,27.5,893.0,747.71,557.79
2016,7,23,10,30,895.0,129.0,3.9,28.0,922.0,778.67,578.39
2016,7,23,10,45,861.0,154.0,3.95,28.5,932.0,805.41,594.84
2016,7,23,11,0,827.0,179.0,4.0,29.0,942.0,818.44,601.93
2016,7,23,11,15,831.0,180.0,4.05,29.0,956.5,836.79,614.6
2016,7,23,11,30,835.0,181.0,4.1,29.0,971.0,851.95,624.99
2016,7,23,11,45,799.0,205.0,4.15,29.5,966.0,849.93,621.71
2016,7,23,12,0,763.0,229.0,4.2,30.0,961.0,854.48,622.63
2016,7,23,12,15,762.5,229.0,4.25,30.0,960.0,855.1,623.23
2016,7,23,12,30,762.0,229.0,4.3,30.0,959.0,852.48,621.67
2016,7,23,12,45,770.5,221.0,4.35,30.0,953.5,847.05,618.5
2016,7,23,13,0,779.0,213.0,4.4,30.0,948.0,829.19,607.17
2016,7,23,13,15,774.5,211.5,4.45,30.0,932.0,821.27,601.82
2016,7,23,13,30,770.0,210.0,4.5,30.0,916.0,801.31,588.39
2016,7,23,13,45,728.5,228.0,4.55,30.0,882.5,767.23,564.52
2016,7,23,14,0,687.0,246.0,4.6,30.0,849.0,731.57,539.41
2016,7,23,14,15,677.0,242.0,4.6,29.5,819.5,699.23,517.88
2016,7,23,14,30,667.0,238.0,4.6,29.0,790.0,664.96,494.53
2016,7,23,14,45,645.0,237.5,4.6,29.0,751.5,624.2,465.01
2016,7,23,15,0,623.0,237.0,4.6,29.0,713.0,582.77,434.55
2016,7,23,15,15,606.5,230.0,4.6,28.5,672.5,539.0,402.76
2016,7,23,15,30,590.0,223.0,4.6,28.0,632.0,491.4,367.42
2016,7,23,15,45,580.0,210.5,4.6,28.0,590.0,445.61,331.81
2016,7,23,16,0,570.0,198.0,4.6,28.0,548.0,399.39,295.05
2016,7,23,16,15,544.5,188.5,4.5,27.5,500.5,349.75,255.64
2016,7,23,16,30,519.0,179.0,4.4,27.0,453.0,301.66,216.89
2016,7,23,16,45,507.5,162.0,4.35,26.5,407.0,253.3,177.33
2016,7,23,17,0,496.0,145.0,4.3,26.0,361.0,205.61,138.67
2016,7,23,17,15,456.0,132.5,4.05,25.0,311.0,158.26,103.49
2016,7,23,17,30,416.0,120.0,3.8,24.0,261.0,115.12,75.5
2016,7,23,17,45,381.5,103.0,3.55,23.0,215.0,74.13,58.45
2016,7,23,18,0,347.0,86.0,3.3,22.0,169.0,62.77,48.85
2016,7,23,18,15,280.0,68.5,3.05,21.0,125.0,50.44,38.08
2016,7,23,18,30,213.0,51.0,2.8,20.0,81.0,37.89,26.84
2016,7,23,18,45,139.0,32.0,2.55,19.0,48.5,24.01,13.9
2016,7,23,19,0,65.0,13.0,2.3,18.0,16.0,9.9,0.0
2016,7,23,19,15,32.5,6.5,2.25,17.5,8.0,5.11,0.0
2016,7,23,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,5,15,68.5,11.0,0.85,13.5,15.0,8.65,0.0
2016,7,24,5,30,137.0,22.0,0.9,14.0,30.0,16.71,3.91
2016,7,24,5,45,243.0,37.0,0.95,14.5,69.0,28.09,18.43
2016,7,24,6,0,349.0,52.0,1.0,15.0,108.0,39.5,29.15
2016,7,24,6,15,421.5,63.5,1.0,15.5,155.5,50.9,39.58
2016,7,24,6,30,494.0,75.0,1.0,16.0,203.0,59.53,47.3
2016,7,24,6,45,553.0,82.5,1.05,17.0,255.5,78.65,52.0
2016,7,24,7,0,612.0,90.0,1.1,18.0,308.0,126.33,76.28
2016,7,24,7,15,649.5,96.5,1.1,19.0,361.0,176.43,111.35
2016,7,24,7,30,687.0,103.0,1.1,20.0,414.0,230.13,153.51
2016,7,24,7,45,483.0,164.5,1.1,21.0,396.0,261.57,187.82
2016,7,24,8,0,279.0,226.0,1.1,22.0,378.0,268.5,200.31
2016,7,24,8,15,338.5,236.0,1.15,22.5,437.0,316.95,237.19
2016,7,24,8,30,398.0,246.0,1.2,23.0,496.0,370.74,277.7
2016,7,24,8,45,380.5,272.0,1.25,24.0,525.5,405.51,303.52
2016,7,24,9,0,363.0,298.0,1.3,25.0,555.0,437.91,326.73
2016,7,24,9,15,332.0,327.0,1.35,25.5,572.5,462.73,344.29
2016,7,24,9,30,301.0,356.0,1.4,26.0,590.0,484.17,358.86
2016,7,24,9,45,289.0,377.0,1.45,27.0,610.0,508.13,374.25
2016,7,24,10,0,277.0,398.0,1.5,28.0,630.0,530.31,387.96
2016,7,24,10,15,279.5,410.5,1.6,28.0,651.5,554.02,404.55
2016,7,24,10,30,282.0,423.0,1.7,28.0,673.0,576.74,420.33
2016,7,24,10,45,506.5,332.5,1.85,28.5,794.0,691.94,502.41
2016,7,24,11,0,731.0,242.0,2.0,29.0,915.0,806.2,581.13
2016,7,24,11,15,735.0,243.5,2.1,29.0,930.0,824.14,592.7
2016,7,24,11,30,739.0,245.0,2.2,29.0,945.0,839.12,603.13
2016,7,24,11,45,699.5,272.0,2.3,29.5,938.0,836.43,599.88
2016,7,24,12,0,660.0,299.0,2.4,30.0,931.0,829.46,593.95
2016,7,24,12,15,659.5,299.0,2.5,30.0,930.0,829.98,595.05
2016,7,24,12,30,659.0,299.0,2.6,30.0,929.0,827.57,594.13
2016,7,24,12,45,665.5,292.0,2.75,30.0,923.5,822.45,591.95
2016,7,24,13,0,672.0,285.0,2.9,30.0,918.0,814.26,587.68
2016,7,24,13,15,666.5,283.0,2.95,29.5,902.0,797.44,578.0
2016,7,24,13,30,661.0,281.0,3.0,29.0,886.0,777.94,566.42
2016,7,24,13,45,611.0,301.0,3.15,29.0,849.5,739.34,540.29
2016,7,24,14,0,561.0,321.0,3.3,29.0,813.0,701.57,514.4
2016,7,24,14,15,550.5,315.0,3.35,28.5,784.0,670.16,493.95
2016,7,24,14,30,540.0,309.0,3.4,28.0,755.0,637.27,472.0
2016,7,24,14,45,505.5,310.5,3.5,28.0,713.5,593.87,441.16
2016,7,24,15,0,471.0,312.0,3.6,28.0,672.0,551.04,410.29
2016,7,24,15,15,454.5,300.5,3.65,27.5,632.5,509.2,380.47
2016,7,24,15,30,438.0,289.0,3.7,27.0,593.0,467.39,349.98
2016,7,24,15,45,413.5,276.5,3.8,26.5,548.0,416.22,312.01
2016,7,24,16,0,389.0,264.0,3.9,26.0,503.0,372.34,278.66
2016,7,24,16,15,365.5,247.0,3.9,25.0,456.5,326.98,243.98
2016,7,24,16,30,342.0,230.0,3.9,24.0,410.0,283.42,210.08
2016,7,24,16,45,317.0,209.5,3.9,23.5,363.0,238.99,174.91
2016,7,24,17,0,292.0,189.0,3.9,23.0,316.0,197.03,141.94
2016,7,24,17,15,260.5,166.0,3.75,22.0,268.5,155.23,110.55
2016,7,24,17,30,229.0,143.0,3.6,21.0,221.0,117.17,84.01
2016,7,24,17,45,197.5,118.0,3.45,20.5,177.0,81.86,65.74
2016,7,24,18,0,166.0,93.0,3.3,20.0,133.0,65.74,51.83
2016,7,24,18,15,127.0,67.0,3.15,19.0,93.5,48.43,36.64
2016,7,24,18,30,88.0,41.0,3.0,18.0,54.0,30.52,20.7
2016,7,24,18,45,55.0,24.0,2.85,17.5,31.0,18.22,9.16
2016,7,24,19,0,22.0,7.0,2.7,17.0,8.0,5.51,0.0
2016,7,24,19,15,11.0,3.5,2.55,16.5,4.0,2.75,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,44.0,9.0,0.8,11.5,11.5,7.08,0.0
2016,7,25,5,30,88.0,18.0,0.9,12.0,23.0,13.65,1.49
2016,7,25,5,45,172.0,36.5,1.0,12.5,59.5,27.39,17.94
2016,7,25,6,0,256.0,55.0,1.1,13.0,96.0,40.96,30.67
2016,7,25,6,15,322.0,71.0,1.1,13.5,141.5,52.48,41.29
2016,7,25,6,30,388.0,87.0,1.1,14.0,187.0,63.81,51.48
2016,7,25,6,45,447.0,98.0,1.15,15.0,238.0,84.02,58.29
2016,7,25,7,0,506.0,109.0,1.2,16.0,289.0,128.36,82.55
2016,7,25,7,15,545.5,119.0,1.3,17.0,340.5,175.5,116.11
2016,7,25,7,30,585.0,129.0,1.4,18.0,392.0,230.3,159.28
2016,7,25,7,45,622.0,134.5,1.55,19.0,444.5,281.05,200.71
2016,7,25,8,0,659.0,140.0,1.7,20.0,497.0,334.86,244.74
2016,7,25,8,15,682.5,146.0,1.75,21.0,545.5,386.72,286.77
2016,7,25,8,30,706.0,152.0,1.8,22.0,594.0,439.53,328.4
2016,7,25,8,45,727.5,155.5,1.9,23.0,640.5,489.97,367.2
2016,7,25,9,0,749.0,159.0,2.0,24.0,687.0,540.51,404.88
2016,7,25,9,15,763.0,163.0,2.05,24.5,728.0,587.02,439.18
2016,7,25,9,30,777.0,167.0,2.1,25.0,769.0,632.39,471.74
2016,7,25,9,45,837.0,143.5,2.2,26.0,818.5,680.18,505.16
2016,7,25,10,0,897.0,120.0,2.3,27.0,868.0,724.18,535.38
2016,7,25,10,15,903.5,121.5,2.3,27.0,897.5,758.18,558.88
2016,7,25,10,30,910.0,123.0,2.3,27.0,927.0,789.34,580.11
2016,7,25,10,45,884.0,143.0,2.35,27.5,940.0,807.72,591.09
2016,7,25,11,0,858.0,163.0,2.4,28.0,953.0,833.83,606.69
2016,7,25,11,15,861.5,164.0,2.4,28.0,967.5,852.36,618.73
2016,7,25,11,30,865.0,165.0,2.4,28.0,982.0,867.57,628.22
2016,7,25,11,45,833.5,186.5,2.45,28.5,978.5,867.96,627.21
2016,7,25,12,0,802.0,208.0,2.5,29.0,975.0,863.88,622.94
2016,7,25,12,15,801.5,208.0,2.55,29.0,974.0,864.5,623.75
2016,7,25,12,30,801.0,208.0,2.6,29.0,973.0,861.87,622.38
2016,7,25,12,45,808.0,201.5,2.7,29.0,967.5,856.92,620.04
2016,7,25,13,0,815.0,195.0,2.8,29.0,962.0,848.52,615.38
2016,7,25,13,15,810.5,194.0,2.85,28.5,945.5,831.97,605.96
2016,7,25,13,30,806.0,193.0,2.9,28.0,929.0,812.33,594.34
2016,7,25,13,45,763.5,211.5,2.95,28.0,895.0,784.01,574.66
2016,7,25,14,0,721.0,230.0,3.0,28.0,861.0,747.41,549.35
2016,7,25,14,15,711.0,226.5,3.05,27.5,830.5,714.43,527.95
2016,7,25,14,30,701.0,223.0,3.1,27.0,800.0,679.42,504.6
2016,7,25,14,45,669.0,228.0,3.2,27.0,759.0,635.53,473.41
2016,7,25,15,0,637.0,233.0,3.3,27.0,718.0,591.48,441.54
2016,7,25,15,15,620.0,226.0,3.35,26.5,677.0,546.7,409.35
2016,7,25,15,30,603.0,219.0,3.4,26.0,636.0,497.91,373.4
2016,7,25,15,45,570.5,215.5,3.45,26.0,588.5,448.15,335.13
2016,7,25,16,0,538.0,212.0,3.5,26.0,541.0,399.94,297.31
2016,7,25,16,15,512.0,201.0,3.5,25.0,493.0,350.24,258.7
2016,7,25,16,30,486.0,190.0,3.5,24.0,445.0,302.24,220.61
2016,7,25,16,45,442.0,180.0,3.5,23.5,393.5,252.44,181.0
2016,7,25,17,0,398.0,170.0,3.5,23.0,342.0,204.76,143.65
2016,7,25,17,15,360.0,152.5,3.35,22.0,293.0,159.99,110.08
2016,7,25,17,30,322.0,135.0,3.2,21.0,244.0,119.39,82.63
2016,7,25,17,45,269.0,115.0,3.1,20.5,195.0,81.4,65.33
2016,7,25,18,0,216.0,95.0,3.0,20.0,146.0,67.43,53.28
2016,7,25,18,15,167.0,71.0,2.85,19.0,104.5,51.25,39.06
2016,7,25,18,30,118.0,47.0,2.7,18.0,63.0,34.67,24.24
2016,7,25,18,45,71.5,27.5,2.55,17.5,36.0,20.7,11.03
2016,7,25,19,0,25.0,8.0,2.4,17.0,9.0,6.29,0.0
2016,7,25,19,15,12.5,4.0,2.3,16.5,4.5,3.15,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,5,15,36.0,8.5,0.4,15.5,10.5,6.69,0.0
2016,7,26,5,30,72.0,17.0,0.5,16.0,21.0,13.05,0.23
2016,7,26,5,45,153.0,36.5,0.6,16.5,56.5,27.31,17.47
2016,7,26,6,0,234.0,56.0,0.7,17.0,92.0,41.51,30.6
2016,7,26,6,15,299.5,73.0,0.75,17.5,137.5,53.65,41.62
2016,7,26,6,30,365.0,90.0,0.8,18.0,183.0,65.57,52.18
2016,7,26,6,45,422.5,102.0,0.85,19.0,233.0,86.61,59.54
2016,7,26,7,0,480.0,114.0,0.9,20.0,283.0,130.31,83.63
2016,7,26,7,15,519.5,124.0,0.85,21.0,334.0,176.16,115.73
2016,7,26,7,30,559.0,134.0,0.8,22.0,385.0,225.98,153.99
2016,7,26,7,45,594.0,141.0,0.8,23.0,436.5,279.96,196.73
2016,7,26,8,0,629.0,148.0,0.8,24.0,488.0,332.98,238.54
2016,7,26,8,15,653.0,154.5,0.8,25.0,536.5,384.02,278.32
2016,7,26,8,30,677.0,161.0,0.8,26.0,585.0,436.14,317.68
2016,7,26,8,45,692.0,168.0,0.8,27.0,629.0,485.15,353.52
2016,7,26,9,0,707.0,175.0,0.8,28.0,673.0,533.78,387.77
2016,7,26,9,15,721.5,179.5,0.75,28.5,713.0,579.41,419.13
2016,7,26,9,30,736.0,184.0,0.7,29.0,753.0,624.05,448.72
2016,7,26,9,45,773.0,173.0,0.65,29.5,795.0,665.72,475.77
2016,7,26,10,0,810.0,162.0,0.6,30.0,837.0,709.98,503.65
2016,7,26,10,15,817.5,164.5,0.5,30.0,865.5,743.95,524.03
2016,7,26,10,30,825.0,167.0,0.4,30.0,894.0,775.36,542.25
2016,7,26,10,45,785.5,195.5,0.35,30.5,902.0,789.62,548.22
2016,7,26,11,0,746.0,224.0,0.3,31.0,910.0,807.39,556.11
2016,7,26,11,15,750.0,225.5,0.4,31.0,924.0,825.59,568.76
2016,7,26,11,30,754.0,227.0,0.5,31.0,938.0,840.78,579.57
2016,7,26,11,45,705.5,259.0,0.65,31.0,928.5,835.39,577.52
2016,7,26,12,0,657.0,291.0,0.8,31.0,919.0,825.24,572.58
2016,7,26,12,15,656.0,291.0,0.95,31.0,917.5,825.35,574.93
2016,7,26,12,30,655.0,291.0,1.1,31.0,916.0,822.52,575.17
2016,7,26,12,45,701.5,258.5,1.25,31.5,923.0,829.45,581.37
2016,7,26,13,0,748.0,226.0,1.4,32.0,930.0,831.53,584.27
2016,7,26,13,15,743.0,224.5,1.5,32.0,913.0,814.5,574.48
2016,7,26,13,30,738.0,223.0,1.6,32.0,896.0,794.55,562.78
2016,7,26,13,45,675.5,252.0,1.75,32.0,856.5,753.67,536.61
2016,7,26,14,0,613.0,281.0,1.9,32.0,817.0,711.56,509.2
2016,7,26,14,15,602.0,276.0,1.95,31.5,787.0,679.51,489.31
2016,7,26,14,30,591.0,271.0,2.0,31.0,757.0,644.05,466.57
2016,7,26,14,45,547.5,278.5,2.1,31.0,713.5,598.3,435.18
2016,7,26,15,0,504.0,286.0,2.2,31.0,670.0,553.5,403.91
2016,7,26,15,15,486.5,276.5,2.3,30.5,630.0,511.32,374.89
2016,7,26,15,30,469.0,267.0,2.4,30.0,590.0,469.16,345.04
2016,7,26,15,45,437.0,258.5,2.5,29.5,543.5,421.33,310.35
2016,7,26,16,0,405.0,250.0,2.6,29.0,497.0,370.39,272.64
2016,7,26,16,15,380.5,234.5,2.65,28.5,451.0,324.99,238.14
2016,7,26,16,30,356.0,219.0,2.7,28.0,405.0,281.45,204.47
2016,7,26,16,45,325.5,200.5,2.8,27.5,357.0,236.3,169.56
2016,7,26,17,0,295.0,182.0,2.9,27.0,309.0,194.19,137.23
2016,7,26,17,15,262.0,160.0,2.8,26.0,262.0,152.63,106.52
2016,7,26,17,30,229.0,138.0,2.7,25.0,215.0,114.95,80.63
2016,7,26,17,45,194.5,113.5,2.6,24.5,171.0,79.85,62.94
2016,7,26,18,0,160.0,89.0,2.5,24.0,127.0,63.16,48.73
2016,7,26,18,15,121.0,64.0,2.3,23.0,88.5,46.4,34.23
2016,7,26,18,30,82.0,39.0,2.1,22.0,50.0,29.08,19.04
2016,7,26,18,45,48.5,22.0,1.95,21.5,28.0,16.76,7.52
2016,7,26,19,0,15.0,5.0,1.8,21.0,6.0,3.93,0.0
2016,7,26,19,15,7.5,2.5,1.65,20.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,27,5,15,25.5,7.0,0.2,19.5,8.5,5.51,0.0
2016,7,27,5,30,51.0,14.0,0.3,20.0,17.0,10.83,0.0
2016,7,27,5,45,117.0,34.0,0.4,20.5,49.5,25.5,15.56
2016,7,27,6,0,183.0,54.0,0.5,21.0,82.0,39.89,28.66
2016,7,27,6,15,242.0,72.5,0.5,21.5,124.5,53.09,40.43
2016,7,27,6,30,301.0,91.0,0.5,22.0,167.0,65.56,51.29
2016,7,27,6,45,354.0,105.5,0.5,23.0,215.0,87.16,59.85
2016,7,27,7,0,407.0,120.0,0.5,24.0,263.0,128.3,83.22
2016,7,27,7,15,446.0,131.5,0.55,24.5,311.5,171.12,113.08
2016,7,27,7,30,485.0,143.0,0.6,25.0,360.0,217.97,148.71
2016,7,27,7,45,518.0,152.0,0.65,26.0,409.0,265.11,185.49
2016,7,27,8,0,551.0,161.0,0.7,27.0,458.0,315.04,224.32
2016,7,27,8,15,575.5,168.5,0.8,27.5,504.5,367.3,265.02
2016,7,27,8,30,600.0,176.0,0.9,28.0,551.0,416.71,302.85
2016,7,27,8,45,616.5,183.5,1.05,28.5,593.5,463.3,338.1
2016,7,27,9,0,633.0,191.0,1.2,29.0,636.0,509.83,372.47
2016,7,27,9,15,648.5,196.5,1.35,29.0,675.0,553.84,405.11
2016,7,27,9,30,664.0,202.0,1.5,29.0,714.0,597.16,436.7
2016,7,27,9,45,692.5,196.5,1.65,29.5,752.5,638.75,465.92
2016,7,27,10,0,721.0,191.0,1.8,30.0,791.0,679.77,494.26
2016,7,27,10,15,730.0,194.0,1.95,30.0,819.5,713.35,517.92
2016,7,27,10,30,739.0,197.0,2.1,30.0,848.0,744.73,539.89
2016,7,27,10,45,710.0,221.0,2.25,30.5,859.0,762.77,550.95
2016,7,27,11,0,681.0,245.0,2.4,31.0,870.0,776.31,558.94
2016,7,27,11,15,685.5,246.5,2.55,31.0,884.0,793.93,571.43
2016,7,27,11,30,690.0,248.0,2.7,31.0,898.0,808.77,582.0
2016,7,27,11,45,654.0,273.5,2.85,31.0,893.5,807.12,580.77
2016,7,27,12,0,618.0,299.0,3.0,31.0,889.0,801.45,576.96
2016,7,27,12,15,617.5,298.5,3.1,31.0,888.0,801.53,577.58
2016,7,27,12,30,617.0,298.0,3.2,31.0,887.0,798.81,576.29
2016,7,27,12,45,618.0,294.5,3.35,31.0,879.5,792.17,572.71
2016,7,27,13,0,619.0,291.0,3.5,31.0,872.0,782.75,567.23
2016,7,27,13,15,614.0,288.5,3.55,30.5,856.5,766.55,557.75
2016,7,27,13,30,609.0,286.0,3.6,30.0,841.0,747.84,546.48
2016,7,27,13,45,572.5,299.0,3.7,30.0,810.0,714.72,523.71
2016,7,27,14,0,536.0,312.0,3.8,30.0,779.0,681.59,500.73
2016,7,27,14,15,525.5,305.5,3.85,29.5,750.5,650.36,480.2
2016,7,27,14,30,515.0,299.0,3.9,29.0,722.0,617.75,458.28
2016,7,27,14,45,489.0,297.0,3.95,29.0,684.5,577.69,429.59
2016,7,27,15,0,463.0,295.0,4.0,29.0,647.0,537.72,400.58
2016,7,27,15,15,446.5,284.0,4.0,28.5,608.0,496.48,371.0
2016,7,27,15,30,430.0,273.0,4.0,28.0,569.0,455.31,340.83
2016,7,27,15,45,410.5,260.0,4.05,27.5,527.0,405.54,303.76
2016,7,27,16,0,391.0,247.0,4.1,27.0,485.0,363.43,271.59
2016,7,27,16,15,367.5,231.0,4.0,26.5,439.5,318.69,236.77
2016,7,27,16,30,344.0,215.0,3.9,26.0,394.0,275.74,202.91
2016,7,27,16,45,324.0,195.0,3.85,25.5,349.5,232.78,168.77
2016,7,27,17,0,304.0,175.0,3.8,25.0,305.0,191.75,136.34
2016,7,27,17,15,271.5,154.0,3.6,24.5,259.0,150.47,105.16
2016,7,27,17,30,239.0,133.0,3.4,24.0,213.0,112.98,79.0
2016,7,27,17,45,211.0,110.0,3.2,23.5,171.5,78.35,61.94
2016,7,27,18,0,183.0,87.0,3.0,23.0,130.0,62.12,48.04
2016,7,27,18,15,140.0,63.5,2.8,22.0,91.0,46.19,34.18
2016,7,27,18,30,97.0,40.0,2.6,21.0,52.0,29.82,19.72
2016,7,27,18,45,59.0,22.5,2.4,20.5,29.0,17.13,7.68
2016,7,27,19,0,21.0,5.0,2.2,20.0,6.0,3.93,0.0
2016,7,27,19,15,10.5,2.5,2.05,19.5,3.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,35.5,8.0,1.15,15.5,9.5,6.29,0.0
2016,7,28,5,30,71.0,16.0,1.2,16.0,19.0,12.13,0.0
2016,7,28,5,45,159.0,34.0,1.25,17.0,54.0,25.54,15.74
2016,7,28,6,0,247.0,52.0,1.3,18.0,89.0,38.8,28.04
2016,7,28,6,15,314.5,67.0,1.25,18.5,133.0,49.69,37.95
2016,7,28,6,30,382.0,82.0,1.2,19.0,177.0,60.42,47.47
2016,7,28,6,45,443.5,91.0,1.2,19.5,226.5,81.67,54.2
2016,7,28,7,0,505.0,100.0,1.2,20.0,276.0,124.9,78.03
2016,7,28,7,15,544.0,108.5,1.2,21.0,326.0,174.21,113.4
2016,7,28,7,30,583.0,117.0,1.2,22.0,376.0,224.35,152.5
2016,7,28,7,45,401.5,174.0,1.25,23.0,363.0,251.05,181.64
2016,7,28,8,0,220.0,231.0,1.3,24.0,350.0,252.63,188.79
2016,7,28,8,15,226.5,254.5,1.35,24.5,387.0,287.81,216.09
2016,7,28,8,30,233.0,278.0,1.4,25.0,424.0,323.42,243.05
2016,7,28,8,45,239.0,297.5,1.45,26.0,456.5,356.02,266.72
2016,7,28,9,0,245.0,317.0,1.5,27.0,489.0,395.64,294.86
2016,7,28,9,15,249.0,334.5,1.55,27.5,518.0,426.27,316.5
2016,7,28,9,30,253.0,352.0,1.6,28.0,547.0,456.52,337.51
2016,7,28,9,45,253.0,367.5,1.65,28.5,570.0,482.06,354.81
2016,7,28,10,0,253.0,383.0,1.7,29.0,593.0,506.73,371.25
2016,7,28,10,15,256.0,395.0,1.8,29.0,614.0,529.7,387.32
2016,7,28,10,30,259.0,407.0,1.9,29.0,635.0,551.8,402.7
2016,7,28,10,45,495.0,311.0,2.0,29.5,759.5,672.81,489.25
2016,7,28,11,0,731.0,215.0,2.1,30.0,884.0,792.58,571.85
2016,7,28,11,15,735.0,216.0,2.2,30.0,898.5,810.13,583.11
2016,7,28,11,30,739.0,217.0,2.3,30.0,913.0,824.72,593.27
2016,7,28,11,45,705.5,240.5,2.45,30.5,909.0,824.65,592.14
2016,7,28,12,0,672.0,264.0,2.6,31.0,905.0,820.52,588.4
2016,7,28,12,15,672.0,264.0,2.7,30.5,904.0,821.46,590.86
2016,7,28,12,30,672.0,264.0,2.8,30.0,903.0,819.42,591.32
2016,7,28,12,45,660.0,268.5,2.9,30.0,892.0,808.19,584.29
2016,7,28,13,0,648.0,273.0,3.0,30.0,881.0,794.22,575.43
2016,7,28,13,15,643.0,271.0,3.1,30.0,865.5,778.0,565.2
2016,7,28,13,30,638.0,269.0,3.2,30.0,850.0,759.17,553.09
2016,7,28,13,45,603.0,281.5,3.3,30.0,819.5,726.48,530.87
2016,7,28,14,0,568.0,294.0,3.4,30.0,789.0,692.09,507.3
2016,7,28,14,15,558.0,288.5,3.45,29.5,760.5,661.15,487.13
2016,7,28,14,30,548.0,283.0,3.5,29.0,732.0,628.69,465.46
2016,7,28,14,45,522.5,281.5,3.55,29.0,694.5,588.26,436.65
2016,7,28,15,0,497.0,280.0,3.6,29.0,657.0,547.78,407.41
2016,7,28,15,15,480.5,270.5,3.6,28.5,618.0,506.33,377.74
2016,7,28,15,30,464.0,261.0,3.6,28.0,579.0,464.82,347.37
2016,7,28,15,45,363.0,268.0,3.65,27.5,506.5,391.0,292.89
2016,7,28,16,0,262.0,275.0,3.7,27.0,434.0,332.67,249.69
2016,7,28,16,15,264.5,245.0,3.65,26.5,394.0,293.01,219.1
2016,7,28,16,30,267.0,215.0,3.6,26.0,354.0,252.94,187.41
2016,7,28,16,45,297.5,193.0,3.6,25.5,332.5,225.46,164.03
2016,7,28,17,0,328.0,171.0,3.6,25.0,311.0,194.33,137.43
2016,7,28,17,15,293.5,151.5,3.4,24.0,264.5,152.37,105.93
2016,7,28,17,30,259.0,132.0,3.2,23.0,218.0,114.36,79.66
2016,7,28,17,45,223.0,109.5,3.05,22.5,174.0,78.62,62.42
2016,7,28,18,0,187.0,87.0,2.9,22.0,130.0,62.12,48.23
2016,7,28,18,15,142.5,63.5,2.7,21.5,91.5,46.18,34.22
2016,7,28,18,30,98.0,40.0,2.5,21.0,53.0,29.8,19.66
2016,7,28,18,45,57.5,22.5,2.35,20.5,29.0,17.1,7.45
2016,7,28,19,0,17.0,5.0,2.2,20.0,5.0,3.93,0.0
2016,7,28,19,15,8.5,2.5,2.1,19.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,5,15,28.0,6.5,1.05,16.0,8.0,5.11,0.0
2016,7,29,5,30,56.0,13.0,1.1,16.0,16.0,10.09,0.0
2016,7,29,5,45,133.0,32.0,1.15,16.5,49.5,24.0,14.4
2016,7,29,6,0,210.0,51.0,1.2,17.0,83.0,37.87,27.33
2016,7,29,6,15,273.5,68.0,1.2,17.5,126.0,50.03,38.39
2016,7,29,6,30,337.0,85.0,1.2,18.0,169.0,61.96,49.01
2016,7,29,6,45,402.0,95.5,1.2,19.0,218.5,83.93,56.63
2016,7,29,7,0,467.0,106.0,1.2,20.0,268.0,126.39,80.62
2016,7,29,7,15,506.0,116.0,1.2,21.0,317.5,171.58,112.95
2016,7,29,7,30,545.0,126.0,1.2,22.0,367.0,220.74,151.27
2016,7,29,7,45,583.0,131.0,1.2,23.0,418.0,273.35,193.33
2016,7,29,8,0,621.0,136.0,1.2,24.0,469.0,325.43,234.84
2016,7,29,8,15,645.0,142.0,1.2,24.5,516.5,375.84,275.17
2016,7,29,8,30,669.0,148.0,1.2,25.0,564.0,427.35,315.27
2016,7,29,8,45,687.0,153.5,1.25,26.0,608.0,476.33,351.95
2016,7,29,9,0,705.0,159.0,1.3,27.0,652.0,525.21,387.34
2016,7,29,9,15,719.5,163.0,1.3,27.5,691.5,570.42,419.56
2016,7,29,9,30,734.0,167.0,1.3,28.0,731.0,614.66,450.16
2016,7,29,9,45,721.0,183.5,1.35,28.5,759.0,650.56,474.29
2016,7,29,10,0,708.0,200.0,1.4,29.0,787.0,683.05,495.52
2016,7,29,10,15,717.0,202.5,1.45,29.5,815.0,715.97,516.98
2016,7,29,10,30,726.0,205.0,1.5,30.0,843.0,746.72,536.6
2016,7,29,10,45,709.0,222.0,1.6,30.5,857.5,767.59,549.41
2016,7,29,11,0,692.0,239.0,1.7,31.0,872.0,784.71,559.66
2016,7,29,11,15,696.5,240.5,1.8,31.0,886.5,802.56,571.96
2016,7,29,11,30,701.0,242.0,1.9,31.0,901.0,817.59,582.37
2016,7,29,11,45,675.0,261.0,2.05,31.0,899.5,819.05,583.74
2016,7,29,12,0,649.0,280.0,2.2,31.0,898.0,816.84,582.79
2016,7,29,12,15,649.0,280.0,2.3,31.0,897.0,817.75,584.12
2016,7,29,12,30,649.0,280.0,2.4,31.0,896.0,815.75,583.52
2016,7,29,12,45,660.5,270.0,2.55,31.0,892.5,812.22,582.57
2016,7,29,13,0,672.0,260.0,2.7,31.0,889.0,805.51,579.46
2016,7,29,13,15,667.0,258.0,2.75,30.5,873.0,788.92,570.0
2016,7,29,13,30,662.0,256.0,2.8,30.0,857.0,769.65,558.67
2016,7,29,13,45,626.0,269.5,2.9,30.0,826.5,736.65,536.47
2016,7,29,14,0,590.0,283.0,3.0,30.0,796.0,702.3,513.15
2016,7,29,14,15,579.5,278.0,3.1,29.5,767.0,669.52,492.12
2016,7,29,14,30,569.0,273.0,3.2,29.0,738.0,636.45,470.35
2016,7,29,14,45,542.0,273.0,3.3,29.0,700.0,595.54,441.46
2016,7,29,15,0,515.0,273.0,3.4,29.0,662.0,554.62,412.09
2016,7,29,15,15,498.0,263.5,3.45,28.5,623.0,512.09,381.83
2016,7,29,15,30,481.0,254.0,3.5,28.0,584.0,469.53,350.81
2016,7,29,15,45,460.0,243.0,3.6,27.5,540.5,424.15,317.03
2016,7,29,16,0,439.0,232.0,3.7,27.0,497.0,379.62,283.09
2016,7,29,16,15,414.0,218.0,3.7,26.5,451.5,332.51,246.47
2016,7,29,16,30,389.0,204.0,3.7,26.0,406.0,283.28,207.68
2016,7,29,16,45,365.0,186.5,3.7,25.5,360.0,238.62,172.08
2016,7,29,17,0,341.0,169.0,3.7,25.0,314.0,196.22,138.47
2016,7,29,17,15,305.5,150.0,3.6,24.0,266.5,153.63,106.46
2016,7,29,17,30,270.0,131.0,3.5,23.0,219.0,115.08,79.79
2016,7,29,17,45,234.5,109.0,3.4,22.0,175.5,78.9,62.79
2016,7,29,18,0,199.0,87.0,3.3,21.0,132.0,62.2,48.49
2016,7,29,18,15,151.5,63.5,3.1,20.5,92.5,46.21,34.37
2016,7,29,18,30,104.0,40.0,2.9,20.0,53.0,29.8,19.71
2016,7,29,18,45,61.5,22.5,2.75,19.5,29.0,17.09,7.22
2016,7,29,19,0,19.0,5.0,2.6,19.0,5.0,3.93,0.0
2016,7,29,19,15,9.5,2.5,2.45,18.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.0,1.35,15.5,9.0,5.51,0.0
2016,7,30,5,30,75.0,14.0,1.5,16.0,18.0,10.66,0.0
2016,7,30,5,45,165.0,31.5,1.7,16.5,52.0,23.77,14.08
2016,7,30,6,0,255.0,49.0,1.9,17.0,86.0,36.75,26.3
2016,7,30,6,15,325.5,63.0,1.9,17.5,130.5,47.04,35.74
2016,7,30,6,30,396.0,77.0,1.9,18.0,175.0,57.21,44.84
2016,7,30,6,45,458.5,86.0,1.9,19.0,225.0,80.75,52.44
2016,7,30,7,0,521.0,95.0,1.9,20.0,275.0,128.1,79.83
2016,7,30,7,15,561.0,103.0,1.95,20.5,325.5,175.19,114.01
2016,7,30,7,30,601.0,111.0,2.0,21.0,376.0,226.37,154.84
2016,7,30,7,45,637.5,115.5,2.05,22.0,427.5,277.52,196.76
2016,7,30,8,0,674.0,120.0,2.1,23.0,479.0,331.62,240.96
2016,7,30,8,15,697.0,125.0,2.15,23.5,527.5,383.56,283.57
2016,7,30,8,30,720.0,130.0,2.2,24.0,576.0,436.37,325.81
2016,7,30,8,45,741.5,132.0,2.25,25.0,621.5,486.42,364.2
2016,7,30,9,0,763.0,134.0,2.3,26.0,667.0,536.53,401.38
2016,7,30,9,15,777.0,137.5,2.4,26.5,707.5,582.82,435.67
2016,7,30,9,30,791.0,141.0,2.5,27.0,748.0,627.93,468.24
2016,7,30,9,45,830.0,128.0,2.65,27.5,791.0,673.45,500.96
2016,7,30,10,0,869.0,115.0,2.8,28.0,834.0,712.48,528.78
2016,7,30,10,15,876.0,116.5,2.9,28.5,863.0,746.24,551.71
2016,7,30,10,30,883.0,118.0,3.0,29.0,892.0,777.28,572.38
2016,7,30,10,45,867.5,131.5,3.1,29.5,908.0,798.03,584.96
2016,7,30,11,0,852.0,145.0,3.2,30.0,924.0,814.48,594.67
2016,7,30,11,15,855.5,146.0,3.25,30.0,938.5,832.31,606.3
2016,7,30,11,30,859.0,147.0,3.3,30.0,953.0,846.93,615.84
2016,7,30,11,45,838.0,162.0,3.4,30.0,953.5,863.65,627.14
2016,7,30,12,0,817.0,177.0,3.5,30.0,954.0,863.49,627.32
2016,7,30,12,15,817.0,177.0,3.55,30.0,953.5,864.52,628.24
2016,7,30,12,30,817.0,177.0,3.6,30.0,953.0,862.21,627.03
2016,7,30,12,45,810.5,179.5,3.65,30.0,943.0,853.28,621.53
2016,7,30,13,0,804.0,182.0,3.7,30.0,933.0,841.15,613.83
2016,7,30,13,15,800.0,181.0,3.75,29.5,917.5,824.95,604.45
2016,7,30,13,30,796.0,180.0,3.8,29.0,902.0,805.66,592.86
2016,7,30,13,45,769.5,190.0,3.85,29.0,873.5,775.26,571.93
2016,7,30,14,0,743.0,200.0,3.9,29.0,845.0,749.21,553.64
2016,7,30,14,15,734.0,197.0,3.9,28.5,815.5,716.53,531.96
2016,7,30,14,30,725.0,194.0,3.9,28.0,786.0,681.69,508.34
2016,7,30,14,45,703.0,195.0,3.9,28.0,748.0,639.93,478.22
2016,7,30,15,0,681.0,196.0,3.9,28.0,710.0,597.33,446.97
2016,7,30,15,15,665.0,190.5,3.9,27.5,669.0,552.22,414.25
2016,7,30,15,30,649.0,185.0,3.9,27.0,628.0,506.5,380.2
2016,7,30,15,45,622.0,181.5,3.9,27.0,582.0,456.88,341.71
2016,7,30,16,0,595.0,178.0,3.9,27.0,536.0,408.22,303.19
2016,7,30,16,15,569.0,169.5,3.85,26.5,488.5,353.06,259.58
2016,7,30,16,30,543.0,161.0,3.8,26.0,441.0,303.82,219.7
2016,7,30,16,45,502.0,152.5,3.75,25.5,390.0,252.56,178.44
2016,7,30,17,0,461.0,144.0,3.7,25.0,339.0,205.08,140.69
2016,7,30,17,15,420.0,131.0,3.55,24.0,290.0,158.43,105.42
2016,7,30,17,30,379.0,118.0,3.4,23.0,241.0,116.19,76.8
2016,7,30,17,45,319.0,102.0,3.25,22.5,192.5,76.19,60.33
2016,7,30,18,0,259.0,86.0,3.1,22.0,144.0,62.11,48.19
2016,7,30,18,15,199.5,64.5,2.95,21.0,102.5,47.16,35.08
2016,7,30,18,30,140.0,43.0,2.8,20.0,61.0,31.95,21.48
2016,7,30,18,45,82.5,24.5,2.65,19.5,34.0,18.52,7.94
2016,7,30,19,0,25.0,6.0,2.5,19.0,7.0,4.72,0.0
2016,7,30,19,15,12.5,3.0,2.45,18.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,1.3,14.5,9.5,7.47,0.0
2016,7,31,5,30,0.0,19.0,1.5,15.0,19.0,14.08,0.0
2016,7,31,5,45,154.5,32.5,1.7,15.5,54.5,24.44,14.58
2016,7,31,6,0,309.0,46.0,1.9,16.0,90.0,34.96,24.84
2016,7,31,6,15,384.0,57.5,1.9,16.5,135.5,43.73,32.97
2016,7,31,6,30,459.0,69.0,1.9,17.0,181.0,54.81,42.91
2016,7,31,6,45,523.5,75.5,1.9,18.0,232.5,79.45,49.7
2016,7,31,7,0,588.0,82.0,1.9,19.0,284.0,126.18,75.72
2016,7,31,7,15,626.5,88.5,2.05,19.5,335.5,175.81,112.21
2016,7,31,7,30,665.0,95.0,2.2,20.0,387.0,229.22,155.52
2016,7,31,7,45,699.0,98.0,2.35,21.0,438.5,281.94,199.58
2016,7,31,8,0,733.0,101.0,2.5,22.0,490.0,337.2,245.61
2016,7,31,8,15,754.5,104.5,2.6,22.5,539.0,392.06,291.26
2016,7,31,8,30,776.0,108.0,2.7,23.0,588.0,445.26,334.56
2016,7,31,8,45,793.0,111.0,2.8,24.0,633.0,496.09,374.24
2016,7,31,9,0,810.0,114.0,2.9,25.0,678.0,546.45,412.26
2016,7,31,9,15,823.0,116.5,2.9,25.5,718.5,593.29,447.09
2016,7,31,9,30,836.0,119.0,2.9,26.0,759.0,638.74,479.91
2016,7,31,9,45,816.5,137.0,2.95,26.5,786.0,675.01,505.15
2016,7,31,10,0,797.0,155.0,3.0,27.0,813.0,706.86,526.63
2016,7,31,10,15,805.0,157.0,3.0,27.0,842.0,740.61,550.26
2016,7,31,10,30,813.0,159.0,3.0,27.0,871.0,771.87,571.79
2016,7,31,10,45,792.5,177.0,3.05,27.5,885.0,792.04,584.03
2016,7,31,11,0,772.0,195.0,3.1,28.0,899.0,807.81,593.17
2016,7,31,11,15,776.0,196.0,3.1,28.0,913.5,825.55,605.03
2016,7,31,11,30,780.0,197.0,3.1,28.0,928.0,840.24,614.75
2016,7,31,11,45,753.5,216.0,3.1,28.0,926.5,851.0,620.88
2016,7,31,12,0,727.0,235.0,3.1,28.0,925.0,849.62,619.16
2016,7,31,12,15,726.5,235.0,3.15,28.0,924.0,850.16,619.81
2016,7,31,12,30,726.0,235.0,3.2,28.0,923.0,847.53,618.35
2016,7,31,12,45,773.0,203.0,3.25,28.0,929.5,844.2,617.89
2016,7,31,13,0,820.0,171.0,3.3,28.0,936.0,847.46,621.22
2016,7,31,13,15,816.0,169.5,3.35,28.0,920.0,830.56,610.39
2016,7,31,13,30,812.0,168.0,3.4,28.0,904.0,810.51,597.17
2016,7,31,13,45,761.0,192.5,3.45,28.0,868.0,773.12,571.05
2016,7,31,14,0,710.0,217.0,3.5,28.0,832.0,741.72,548.69
2016,7,31,14,15,700.0,213.5,3.55,27.5,802.0,708.68,527.01
2016,7,31,14,30,690.0,210.0,3.6,27.0,772.0,673.65,503.44
2016,7,31,14,45,651.5,218.5,3.65,27.0,730.0,628.37,470.77
2016,7,31,15,0,613.0,227.0,3.7,27.0,688.0,583.33,437.78
2016,7,31,15,15,596.0,220.0,3.7,26.5,647.5,538.99,405.68
2016,7,31,15,30,579.0,213.0,3.7,26.0,607.0,490.38,369.69
2016,7,31,15,45,552.0,207.0,3.75,26.0,561.5,441.74,332.16
2016,7,31,16,0,525.0,201.0,3.8,26.0,516.0,394.24,294.76
2016,7,31,16,15,498.5,190.5,3.75,25.0,469.0,344.91,256.26
2016,7,31,16,30,472.0,180.0,3.7,24.0,422.0,297.35,218.37
2016,7,31,16,45,440.5,167.0,3.7,23.5,374.0,248.7,179.03
2016,7,31,17,0,409.0,154.0,3.7,23.0,326.0,202.97,142.33
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,157.49,107.47
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,115.73,78.34
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,77.57,56.89
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,61.2,47.6
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,45.99,34.19
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,30.49,20.28
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,17.41,6.75
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,3.93,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
