Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,5.9,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,11.8,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,22.85,13.23
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,33.5,23.67
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,40.6,30.36
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,47.69,36.81
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,74.71,44.14
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,123.35,71.45
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,174.28,109.23
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,231.51,155.95
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,285.44,201.25
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,341.38,247.87
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,395.05,292.47
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,449.12,336.14
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,499.09,375.54
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,549.0,413.64
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,595.37,448.06
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,640.18,480.37
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,681.3,508.58
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,720.26,534.54
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,754.3,558.69
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,785.54,580.06
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,810.3,595.36
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,831.53,608.31
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,849.85,620.21
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,864.78,629.94
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,872.08,633.89
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,875.74,635.57
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,876.78,636.54
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,874.35,635.35
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,866.78,631.22
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,855.77,624.89
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,839.29,614.67
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,819.5,602.28
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,792.99,585.6
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,763.82,566.29
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,731.54,545.12
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,696.68,521.65
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,662.34,496.71
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,619.61,465.38
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,573.31,431.68
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,525.88,396.09
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,474.29,356.32
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,421.9,314.82
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,368.07,271.04
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,315.25,227.08
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,260.45,181.71
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,209.36,139.88
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,158.07,100.14
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,111.23,68.27
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,64.99,45.07
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,52.33,40.08
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,41.3,30.26
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,30.17,20.05
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,17.81,6.54
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,5.51,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,5.51,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,11.02,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,21.81,12.3
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,35.03,25.09
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,43.21,32.79
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,51.32,40.18
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,79.76,48.67
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,128.43,76.75
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,179.31,114.66
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,233.92,159.19
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,287.89,204.41
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,346.27,252.79
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,400.09,297.44
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,454.45,341.34
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,506.47,381.56
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,557.76,419.86
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,605.66,455.64
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,647.29,486.22
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,689.08,516.47
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,728.92,544.76
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,763.86,568.53
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,796.07,589.81
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,816.39,602.4
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,844.53,620.32
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,850.44,624.23
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,865.58,634.57
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,882.74,646.56
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,881.86,646.59
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,882.85,647.8
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,880.47,646.82
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,878.34,644.83
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,872.33,640.34
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,855.31,630.82
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,835.03,618.96
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,802.32,596.31
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,767.52,572.02
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,739.26,553.22
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,703.04,528.52
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,659.57,497.0
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,615.21,464.3
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,568.52,430.12
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,521.18,394.55
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,469.65,354.33
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,418.8,313.75
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,365.82,271.27
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,310.14,225.91
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,257.75,182.91
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,208.46,142.76
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,159.17,104.8
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,114.5,73.99
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,72.06,51.32
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,55.85,43.3
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,43.0,31.83
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,29.92,19.86
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,15.13,4.14
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,10.23,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,22.07,12.31
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,34.26,24.36
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,46.35,35.53
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,55.93,44.24
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,86.13,53.91
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,135.27,82.98
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,186.21,121.12
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,241.17,165.95
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,295.99,211.89
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,352.82,259.0
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,407.88,304.37
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,464.72,349.81
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,516.31,389.54
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,566.74,427.04
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,614.25,462.41
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,660.42,495.94
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,703.01,525.22
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,743.64,552.4
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,778.85,577.51
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,811.36,600.51
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,826.51,609.33
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,844.0,619.42
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,862.51,632.56
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,868.08,637.26
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,875.23,641.74
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,867.95,636.75
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,868.43,637.6
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,865.76,636.28
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,863.35,635.66
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,857.31,632.56
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,839.52,620.74
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,818.78,606.89
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,782.36,581.55
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,744.47,554.96
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,710.81,532.73
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,675.38,508.75
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,631.4,478.06
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,589.42,448.09
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,544.54,415.07
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,499.47,381.18
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,453.51,345.24
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,406.97,307.98
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,355.67,267.43
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,306.22,227.56
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,258.05,187.22
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,210.03,146.99
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,161.41,109.06
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,117.46,78.08
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,74.75,53.44
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,55.33,42.83
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,42.4,31.27
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,29.26,19.22
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,14.77,3.16
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,9.44,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,22.64,12.73
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,36.11,26.25
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,46.18,35.78
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,56.18,44.99
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,87.33,58.83
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,124.42,84.7
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,172.87,117.51
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,240.39,168.76
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,293.84,213.73
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,349.94,260.46
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,404.22,305.42
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,459.28,349.58
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,510.89,389.22
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,560.47,425.85
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,607.66,461.24
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,653.58,494.86
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,690.72,520.21
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,724.03,542.23
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,757.71,566.57
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,788.91,588.92
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,809.94,601.76
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,820.16,607.28
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,838.22,620.34
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,853.3,631.28
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,849.24,627.01
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,840.76,619.87
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,840.76,620.73
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,837.8,619.5
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,834.35,618.51
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,827.67,615.25
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,809.96,604.55
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,789.55,591.92
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,752.54,565.82
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,714.24,538.61
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,681.81,516.68
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,647.88,493.24
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,607.42,464.59
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,566.62,435.23
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,522.89,402.87
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,479.15,369.83
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,435.94,335.89
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,392.12,300.69
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,343.05,261.86
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,295.9,223.84
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,250.46,185.65
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,204.91,147.18
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,158.16,110.54
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,115.09,79.41
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,75.8,55.49
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,55.55,43.72
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,41.73,31.12
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,27.76,18.11
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,14.15,1.94
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,11.02,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,22.55,12.4
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,33.72,24.1
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,41.67,31.73
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,49.61,39.1
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,83.17,49.06
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,134.99,80.4
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,189.07,122.44
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,249.41,173.39
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,305.84,222.6
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,364.21,273.05
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,420.37,320.85
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,476.8,367.35
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,528.56,408.22
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,580.31,447.51
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,628.82,483.88
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,675.6,517.87
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,715.58,545.88
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,752.2,570.77
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,787.15,594.47
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,819.24,615.14
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,842.79,629.39
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,862.4,641.02
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,880.69,653.06
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,895.58,662.9
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,900.75,665.49
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,902.12,665.72
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,902.63,666.4
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,899.7,664.9
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,899.47,664.39
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,894.96,661.07
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,877.8,650.66
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,857.19,637.98
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,826.72,618.54
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,793.76,596.68
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,769.21,580.57
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,732.16,555.44
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,688.47,524.03
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,643.33,490.85
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,595.46,455.55
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,546.46,418.37
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,493.64,376.55
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,440.51,333.36
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,384.61,287.53
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,329.79,241.5
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,273.11,193.42
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,218.37,147.12
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,164.01,103.79
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,114.28,68.88
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,66.54,44.39
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,49.26,37.66
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,39.42,28.74
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,27.51,17.63
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,13.77,0.47
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,9.44,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,20.58,10.57
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,34.33,24.61
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,42.97,32.88
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,51.56,40.84
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,84.97,51.27
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,134.93,81.96
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,187.35,122.72
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,243.53,169.96
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,301.95,219.8
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,360.11,268.89
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,415.63,315.8
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,471.57,361.75
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,524.51,403.37
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,574.09,441.15
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,621.93,477.53
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,668.14,511.78
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,706.42,539.32
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,740.96,563.62
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,775.29,588.73
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,806.88,611.35
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,831.0,627.08
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,851.54,640.37
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,869.86,653.15
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,884.85,663.74
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,891.57,667.49
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,894.74,668.94
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,895.64,670.01
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,893.14,668.86
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,900.3,674.44
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,888.86,667.3
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,871.4,655.97
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,850.62,642.55
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,824.26,624.9
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,794.95,604.54
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,760.8,581.35
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,724.12,555.86
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,684.13,526.61
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,641.83,494.99
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,594.42,459.31
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,545.89,421.82
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,493.48,379.71
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,440.44,336.0
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,384.87,289.87
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,330.32,243.51
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,273.44,194.93
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,218.92,148.57
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,164.6,105.13
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,114.93,69.96
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,67.23,44.93
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,49.29,37.98
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,39.04,28.61
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,26.74,17.03
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,13.38,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,9.44,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,20.25,9.97
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,33.73,24.01
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,42.06,32.03
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,50.37,39.75
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,86.78,51.15
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,139.15,83.72
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,193.62,126.61
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,254.4,178.27
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,311.87,228.08
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,371.7,279.32
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,428.51,327.83
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,485.57,375.08
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,538.05,416.64
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,590.48,456.56
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,638.89,493.24
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,685.54,527.59
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,722.97,554.03
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,764.01,582.1
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,790.54,600.26
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,822.49,621.38
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,853.81,641.1
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,870.35,650.62
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,889.03,661.45
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,904.35,669.98
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,906.85,670.29
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,905.24,668.05
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,905.27,668.34
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,901.89,666.45
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,901.31,665.53
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,896.62,661.91
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,878.83,651.9
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,857.75,639.63
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,822.66,615.27
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,792.63,594.04
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,757.17,569.28
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,719.5,542.61
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,676.08,511.46
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,631.41,478.81
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,583.98,444.22
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,535.86,408.19
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,485.08,369.17
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,433.71,328.5
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,379.18,284.38
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,326.23,240.59
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,272.17,195.13
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,219.29,150.62
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,162.94,106.17
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,115.42,72.59
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,69.74,47.12
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,49.71,38.01
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,38.15,27.55
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,26.51,16.54
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,13.32,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,7.87,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,20.13,9.45
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,32.71,22.97
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,44.52,34.07
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,53.8,42.64
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,89.37,54.15
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,139.65,85.47
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,192.42,126.68
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,249.12,174.19
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,305.33,222.09
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,365.74,272.67
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,421.11,318.86
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,476.98,364.04
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,529.67,404.82
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,581.21,443.23
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,629.69,479.29
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,676.69,513.34
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,713.53,538.95
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,745.78,560.76
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,780.63,585.86
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,812.87,608.86
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,827.12,617.15
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,845.32,627.81
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,864.36,641.12
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,880.31,652.28
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,878.02,649.24
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,871.44,643.43
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,872.21,644.51
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,869.84,643.43
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,851.88,631.36
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,831.02,617.29
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,813.08,606.77
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,792.51,594.24
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,762.94,574.08
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,732.44,553.28
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,698.87,530.79
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,663.79,506.75
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,628.92,481.88
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,591.84,454.78
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,546.21,421.07
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,500.5,386.51
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,460.01,355.18
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,416.16,319.93
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,363.4,276.92
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,312.51,234.66
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,264.29,192.74
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,213.79,148.53
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,161.57,106.9
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,114.38,72.99
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,68.95,46.53
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,49.92,38.48
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,36.11,25.91
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,25.1,15.28
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,12.58,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,7.08,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,19.71,8.72
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,32.58,22.9
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,42.46,32.33
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,55.24,44.09
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,92.5,57.66
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,142.0,89.86
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,193.76,130.79
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,249.77,178.1
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,305.01,225.58
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,362.65,274.39
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,418.21,321.1
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,475.28,367.57
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,526.63,408.28
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,576.63,446.55
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,625.05,482.65
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,672.17,516.76
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,708.85,542.06
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,741.22,563.65
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,775.92,588.3
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,808.16,610.9
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,832.38,625.4
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,845.65,632.44
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,864.49,644.19
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,880.27,653.73
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,878.3,650.7
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,872.02,644.92
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,871.91,645.22
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,868.69,643.39
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,865.72,642.5
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,859.27,639.24
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,840.7,626.98
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,819.29,612.77
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,780.4,585.43
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,739.57,556.57
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,705.61,533.91
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,670.09,509.66
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,623.74,475.99
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,578.02,442.31
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,533.37,409.73
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,488.83,376.5
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,439.83,338.63
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,386.28,296.65
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,337.18,257.92
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,290.19,220.14
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,242.99,181.84
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,198.54,145.75
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,153.48,110.24
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,112.85,79.99
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,75.58,55.17
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,53.21,41.17
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,36.37,26.03
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,18.99,10.04
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,9.64,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,5.51,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,18.11,7.03
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,30.88,21.29
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,42.37,32.12
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,53.75,42.58
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,77.7,54.77
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,77.9,60.99
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,144.09,103.27
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,245.44,176.28
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,298.92,221.02
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,354.97,267.25
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,409.31,311.6
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,464.82,355.44
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,516.64,394.62
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,568.2,432.17
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,616.68,467.06
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,664.12,500.19
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,713.98,534.91
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,759.66,566.13
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,795.05,588.55
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,827.61,607.88
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,851.14,621.12
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,870.8,631.88
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,889.54,644.57
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,904.86,655.12
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,909.56,657.66
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,910.43,657.9
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,910.77,659.7
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,907.65,659.26
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,899.82,655.79
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,888.54,650.05
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,871.29,640.33
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,850.75,628.36
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,832.64,617.93
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,799.8,596.35
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,764.41,573.87
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,726.62,549.03
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,683.83,518.83
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,639.48,486.73
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,592.38,452.41
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,542.54,415.05
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,489.33,374.1
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,436.15,331.85
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,380.22,286.21
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,325.76,240.66
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,269.67,193.42
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,216.48,148.66
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,163.07,106.11
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,114.93,71.59
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,66.43,43.72
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,46.66,35.41
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,34.73,24.5
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,22.73,12.83
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,11.8,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
