Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,20.0,1.35,11.5,33.5,15.21,4.5
2016,8,11,6,0,233.0,40.0,1.6,12.0,67.0,30.2,20.64
2016,8,11,6,15,315.5,55.0,1.6,12.5,112.0,41.39,31.22
2016,8,11,6,30,398.0,70.0,1.6,13.0,157.0,52.49,41.45
2016,8,11,6,45,467.0,80.0,1.6,14.0,209.0,91.6,57.23
2016,8,11,7,0,536.0,90.0,1.6,15.0,261.0,143.54,92.17
2016,8,11,7,15,579.5,98.0,1.6,15.5,313.5,193.96,131.78
2016,8,11,7,30,623.0,106.0,1.6,16.0,366.0,248.91,177.46
2016,8,11,7,45,664.5,110.0,1.6,17.0,420.5,304.1,223.61
2016,8,11,8,0,706.0,114.0,1.6,18.0,475.0,362.77,271.91
2016,8,11,8,15,730.5,119.0,1.6,18.5,525.0,418.35,317.51
2016,8,11,8,30,755.0,124.0,1.6,19.0,575.0,474.9,362.45
2016,8,11,8,45,779.5,125.5,1.65,20.0,623.0,528.97,403.62
2016,8,11,9,0,804.0,127.0,1.7,21.0,671.0,582.78,443.2
2016,8,11,9,15,818.0,130.0,1.7,21.5,713.5,631.39,478.35
2016,8,11,9,30,832.0,133.0,1.7,22.0,756.0,678.66,511.5
2016,8,11,9,45,862.5,125.5,1.75,23.0,798.0,726.09,543.46
2016,8,11,10,0,893.0,118.0,1.8,24.0,840.0,765.34,569.2
2016,8,11,10,15,900.5,119.5,1.8,24.0,870.0,800.77,592.87
2016,8,11,10,30,908.0,121.0,1.8,24.0,900.0,833.36,613.51
2016,8,11,10,45,904.5,127.5,1.8,24.5,920.0,858.38,627.84
2016,8,11,11,0,901.0,134.0,1.8,25.0,940.0,879.71,639.75
2016,8,11,11,15,904.5,134.5,1.8,25.0,955.0,898.15,651.05
2016,8,11,11,30,908.0,135.0,1.8,25.0,970.0,913.13,660.19
2016,8,11,11,45,899.0,141.5,1.85,25.5,973.5,918.8,662.7
2016,8,11,12,0,890.0,148.0,1.9,26.0,977.0,920.7,662.98
2016,8,11,12,15,890.0,148.0,1.9,26.0,976.0,921.45,663.42
2016,8,11,12,30,890.0,148.0,1.9,26.0,975.0,918.66,661.71
2016,8,11,12,45,888.5,147.5,1.95,26.0,966.0,910.63,657.29
2016,8,11,13,0,887.0,147.0,2.0,26.0,957.0,899.1,650.73
2016,8,11,13,15,882.5,145.5,2.05,26.0,939.5,880.74,639.79
2016,8,11,13,30,878.0,144.0,2.1,26.0,922.0,859.07,626.74
2016,8,11,13,45,859.0,150.0,2.2,26.0,893.5,840.52,616.15
2016,8,11,14,0,840.0,156.0,2.3,26.0,865.0,807.54,594.97
2016,8,11,14,15,831.0,153.5,2.35,25.5,833.5,772.18,572.61
2016,8,11,14,30,822.0,151.0,2.4,25.0,802.0,734.34,547.97
2016,8,11,14,45,802.0,151.5,2.45,25.0,762.0,689.51,516.66
2016,8,11,15,0,782.0,152.0,2.5,25.0,722.0,643.44,483.78
2016,8,11,15,15,765.5,148.5,2.6,24.5,679.0,596.61,450.63
2016,8,11,15,30,749.0,145.0,2.7,24.0,636.0,546.85,414.24
2016,8,11,15,45,725.5,141.0,2.8,24.0,587.5,492.67,372.64
2016,8,11,16,0,702.0,137.0,2.9,24.0,539.0,438.94,330.17
2016,8,11,16,15,674.0,131.0,2.95,23.5,488.0,382.55,285.11
2016,8,11,16,30,646.0,125.0,3.0,23.0,437.0,327.78,240.17
2016,8,11,16,45,608.5,117.5,3.15,22.5,384.5,271.14,193.4
2016,8,11,17,0,571.0,110.0,3.3,22.0,332.0,217.88,149.37
2016,8,11,17,15,522.5,100.0,3.2,21.0,279.5,161.04,104.49
2016,8,11,17,30,474.0,90.0,3.1,20.0,227.0,113.33,70.39
2016,8,11,17,45,404.5,77.5,3.05,19.5,177.5,68.63,45.3
2016,8,11,18,0,335.0,65.0,3.0,19.0,128.0,48.48,36.66
2016,8,11,18,15,246.5,47.5,2.9,18.0,86.0,35.62,25.04
2016,8,11,18,30,158.0,30.0,2.8,17.0,44.0,22.63,12.4
2016,8,11,18,45,79.0,15.0,2.7,16.5,22.0,11.8,0.0
2016,8,11,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,18.0,1.0,13.5,36.5,14.53,3.41
2016,8,12,6,0,324.0,36.0,1.1,14.0,73.0,29.55,19.85
2016,8,12,6,15,414.5,46.5,1.05,14.5,120.0,37.94,27.92
2016,8,12,6,30,505.0,57.0,1.0,15.0,167.0,46.33,35.66
2016,8,12,6,45,566.5,64.5,1.0,15.5,219.0,90.79,52.44
2016,8,12,7,0,628.0,72.0,1.0,16.0,271.0,142.85,87.01
2016,8,12,7,15,669.0,78.0,0.9,16.5,324.5,196.6,129.42
2016,8,12,7,30,710.0,84.0,0.8,17.0,378.0,254.4,177.46
2016,8,12,7,45,740.5,88.0,0.75,18.0,431.0,313.05,226.41
2016,8,12,8,0,771.0,92.0,0.7,19.0,484.0,371.38,274.02
2016,8,12,8,15,792.5,96.0,0.65,20.0,534.5,427.74,318.64
2016,8,12,8,30,814.0,100.0,0.6,21.0,585.0,484.6,361.72
2016,8,12,8,45,831.0,102.5,0.55,22.0,631.5,537.92,400.37
2016,8,12,9,0,848.0,105.0,0.5,23.0,678.0,590.64,436.84
2016,8,12,9,15,860.5,107.5,0.5,23.5,720.0,635.43,467.88
2016,8,12,9,30,873.0,110.0,0.5,24.0,762.0,682.02,499.08
2016,8,12,9,45,884.0,111.0,0.5,24.5,798.5,724.39,526.51
2016,8,12,10,0,895.0,112.0,0.5,25.0,835.0,764.56,551.75
2016,8,12,10,15,902.0,113.5,0.6,25.5,864.5,799.71,574.19
2016,8,12,10,30,909.0,115.0,0.7,26.0,894.0,831.97,594.06
2016,8,12,10,45,910.0,118.5,0.8,26.5,915.0,858.1,609.99
2016,8,12,11,0,911.0,122.0,0.9,27.0,936.0,880.76,623.77
2016,8,12,11,15,914.5,122.5,1.0,27.0,950.5,899.38,636.29
2016,8,12,11,30,918.0,123.0,1.1,27.0,965.0,914.49,646.74
2016,8,12,11,45,913.5,127.0,1.2,27.0,970.0,922.11,652.61
2016,8,12,12,0,909.0,131.0,1.3,27.0,975.0,926.01,656.29
2016,8,12,12,15,909.0,131.0,1.45,27.0,974.0,926.73,658.77
2016,8,12,12,30,909.0,131.0,1.6,27.0,973.0,923.84,658.95
2016,8,12,12,45,906.0,131.0,1.8,27.0,963.5,914.71,655.73
2016,8,12,13,0,903.0,131.0,2.0,27.0,954.0,902.04,650.1
2016,8,12,13,15,899.5,130.0,2.1,27.0,937.5,884.59,640.29
2016,8,12,13,30,896.0,129.0,2.2,27.0,921.0,863.72,628.23
2016,8,12,13,45,884.0,131.0,2.35,27.0,894.5,835.34,611.51
2016,8,12,14,0,872.0,133.0,2.5,27.0,868.0,804.17,592.71
2016,8,12,14,15,864.0,131.0,2.6,26.5,836.5,769.97,571.63
2016,8,12,14,30,856.0,129.0,2.7,26.0,805.0,740.74,552.82
2016,8,12,14,45,842.0,128.0,2.85,26.0,766.5,697.44,522.93
2016,8,12,15,0,828.0,127.0,3.0,26.0,728.0,652.38,491.02
2016,8,12,15,15,813.0,124.0,3.05,25.5,685.0,603.45,455.99
2016,8,12,15,30,798.0,121.0,3.1,25.0,642.0,553.42,419.03
2016,8,12,15,45,778.0,117.5,3.15,25.0,594.0,499.68,377.36
2016,8,12,16,0,758.0,114.0,3.2,25.0,546.0,445.03,333.83
2016,8,12,16,15,732.0,109.0,3.2,24.5,495.0,387.48,287.5
2016,8,12,16,30,706.0,104.0,3.2,24.0,444.0,331.21,240.96
2016,8,12,16,45,671.0,98.5,3.25,24.0,391.0,273.65,192.55
2016,8,12,17,0,636.0,93.0,3.3,24.0,338.0,219.05,146.74
2016,8,12,17,15,588.0,85.0,3.15,23.0,285.0,163.66,102.99
2016,8,12,17,30,540.0,77.0,3.0,22.0,232.0,113.47,67.28
2016,8,12,17,45,471.5,67.0,2.9,21.5,181.5,66.54,41.81
2016,8,12,18,0,403.0,57.0,2.8,21.0,131.0,46.08,34.25
2016,8,12,18,15,303.5,42.5,2.65,20.0,88.0,32.41,22.02
2016,8,12,18,30,204.0,28.0,2.5,19.0,45.0,21.34,10.9
2016,8,12,18,45,102.0,14.0,2.35,18.5,22.5,11.02,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,5,45,160.0,17.5,0.35,16.5,35.5,14.14,2.39
2016,8,13,6,0,320.0,35.0,0.4,17.0,71.0,28.73,18.85
2016,8,13,6,15,412.5,45.5,0.45,17.5,117.5,37.15,26.87
2016,8,13,6,30,505.0,56.0,0.5,18.0,164.0,46.66,35.5
2016,8,13,6,45,566.0,63.0,0.55,18.5,216.0,91.32,51.76
2016,8,13,7,0,627.0,70.0,0.6,19.0,268.0,143.07,86.0
2016,8,13,7,15,668.5,75.5,0.7,20.0,321.5,196.57,127.67
2016,8,13,7,30,710.0,81.0,0.8,21.0,375.0,254.17,174.88
2016,8,13,7,45,742.0,85.0,0.95,22.0,428.0,313.31,224.0
2016,8,13,8,0,774.0,89.0,1.1,23.0,481.0,372.38,272.32
2016,8,13,8,15,796.0,92.5,1.15,23.5,531.0,428.74,317.78
2016,8,13,8,30,818.0,96.0,1.2,24.0,581.0,485.63,362.2
2016,8,13,8,45,834.0,99.0,1.3,25.0,627.5,539.13,402.25
2016,8,13,9,0,850.0,102.0,1.4,26.0,674.0,591.94,440.4
2016,8,13,9,15,862.5,104.0,1.4,26.5,716.0,636.5,471.9
2016,8,13,9,30,875.0,106.0,1.4,27.0,758.0,682.78,503.54
2016,8,13,9,45,886.0,107.0,1.45,28.0,794.5,725.26,531.07
2016,8,13,10,0,897.0,108.0,1.5,29.0,831.0,765.53,556.34
2016,8,13,10,15,904.5,109.5,1.5,29.0,860.5,801.15,578.88
2016,8,13,10,30,912.0,111.0,1.5,29.0,890.0,833.91,599.03
2016,8,13,10,45,903.5,120.0,1.5,29.5,908.5,857.3,611.84
2016,8,13,11,0,895.0,129.0,1.5,30.0,927.0,876.69,622.15
2016,8,13,11,15,898.5,129.5,1.55,30.0,941.5,895.02,633.67
2016,8,13,11,30,902.0,130.0,1.6,30.0,956.0,909.91,643.1
2016,8,13,11,45,887.5,140.5,1.65,30.5,958.0,914.12,644.65
2016,8,13,12,0,873.0,151.0,1.7,31.0,960.0,914.38,643.93
2016,8,13,12,15,873.0,151.0,1.8,31.0,959.0,915.03,645.44
2016,8,13,12,30,873.0,151.0,1.9,31.0,958.0,912.2,644.8
2016,8,13,12,45,870.0,150.5,2.05,31.0,948.5,902.87,640.61
2016,8,13,13,0,867.0,150.0,2.2,31.0,939.0,890.11,634.25
2016,8,13,13,15,863.0,149.0,2.35,30.5,922.0,872.74,626.11
2016,8,13,13,30,859.0,148.0,2.5,30.0,905.0,864.45,623.81
2016,8,13,13,45,836.0,156.0,2.65,30.0,876.0,832.78,604.76
2016,8,13,14,0,813.0,164.0,2.8,30.0,847.0,798.75,583.02
2016,8,13,14,15,803.5,161.5,2.9,29.5,815.5,763.58,561.09
2016,8,13,14,30,794.0,159.0,3.0,29.0,784.0,726.05,536.94
2016,8,13,14,45,775.0,158.5,3.1,29.0,744.5,681.71,506.28
2016,8,13,15,0,756.0,158.0,3.2,29.0,705.0,638.72,475.8
2016,8,13,15,15,739.5,154.0,3.3,28.5,662.5,590.16,441.58
2016,8,13,15,30,723.0,150.0,3.4,28.0,620.0,540.84,405.73
2016,8,13,15,45,702.0,144.5,3.5,28.0,572.5,487.52,365.07
2016,8,13,16,0,681.0,139.0,3.6,28.0,525.0,434.5,323.51
2016,8,13,16,15,653.0,132.5,3.65,27.0,474.5,378.52,279.8
2016,8,13,16,30,625.0,126.0,3.7,26.0,424.0,324.21,236.13
2016,8,13,16,45,592.5,116.5,3.8,25.5,372.5,268.22,190.06
2016,8,13,17,0,560.0,107.0,3.9,25.0,321.0,215.12,146.28
2016,8,13,17,15,511.0,97.0,3.75,24.0,269.5,158.65,101.96
2016,8,13,17,30,462.0,87.0,3.6,23.0,218.0,111.4,68.26
2016,8,13,17,45,403.5,73.0,3.5,22.5,170.0,66.55,42.51
2016,8,13,18,0,345.0,59.0,3.4,22.0,122.0,44.41,32.62
2016,8,13,18,15,251.0,43.0,3.2,21.0,80.5,32.45,21.88
2016,8,13,18,30,157.0,27.0,3.0,20.0,39.0,20.45,9.71
2016,8,13,18,45,78.5,13.5,2.85,19.5,19.5,10.62,0.0
2016,8,13,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,18.0,0.35,17.5,32.0,13.75,1.34
2016,8,14,6,0,252.0,36.0,0.4,18.0,64.0,27.41,17.57
2016,8,14,6,15,340.0,49.5,0.45,18.5,109.0,37.69,27.19
2016,8,14,6,30,428.0,63.0,0.5,19.0,154.0,52.8,40.69
2016,8,14,6,45,484.0,74.0,0.6,19.5,204.0,95.77,57.61
2016,8,14,7,0,540.0,85.0,0.7,20.0,254.0,145.42,91.29
2016,8,14,7,15,584.5,93.0,0.65,21.0,306.5,196.76,130.85
2016,8,14,7,30,629.0,101.0,0.6,22.0,359.0,252.74,175.73
2016,8,14,7,45,656.5,108.5,0.6,23.0,410.5,307.26,220.09
2016,8,14,8,0,684.0,116.0,0.6,24.0,462.0,363.8,264.99
2016,8,14,8,15,709.0,121.5,0.65,24.5,511.5,419.24,308.53
2016,8,14,8,30,734.0,127.0,0.7,25.0,561.0,475.74,351.52
2016,8,14,8,45,746.0,134.0,0.8,26.0,606.0,527.49,389.42
2016,8,14,9,0,758.0,141.0,0.9,27.0,651.0,578.43,425.47
2016,8,14,9,15,773.0,145.0,1.0,27.5,692.5,625.66,458.8
2016,8,14,9,30,788.0,149.0,1.1,28.0,734.0,672.93,491.3
2016,8,14,9,45,816.0,143.0,1.25,28.5,774.5,718.99,523.0
2016,8,14,10,0,844.0,137.0,1.4,29.0,815.0,764.01,553.44
2016,8,14,10,15,852.0,139.0,1.55,29.0,844.5,799.79,578.2
2016,8,14,10,30,860.0,141.0,1.7,29.0,874.0,832.88,600.48
2016,8,14,10,45,834.5,160.5,1.85,29.5,887.0,851.71,611.94
2016,8,14,11,0,809.0,180.0,2.0,30.0,900.0,865.6,620.34
2016,8,14,11,15,813.0,181.5,2.15,30.0,914.5,884.55,633.32
2016,8,14,11,30,817.0,183.0,2.3,30.0,929.0,900.24,644.2
2016,8,14,11,45,785.0,204.0,2.45,30.0,925.5,897.69,643.44
2016,8,14,12,0,753.0,225.0,2.6,30.0,922.0,902.83,647.23
2016,8,14,12,15,753.0,225.0,2.7,30.0,921.0,903.42,648.33
2016,8,14,12,30,753.0,225.0,2.8,30.0,920.0,900.64,647.28
2016,8,14,12,45,793.0,198.5,2.95,30.0,924.0,895.66,645.97
2016,8,14,13,0,833.0,172.0,3.1,30.0,928.0,897.55,648.55
2016,8,14,13,15,828.5,170.5,3.2,29.5,910.5,879.03,638.7
2016,8,14,13,30,824.0,169.0,3.3,29.0,893.0,857.27,626.78
2016,8,14,13,45,782.0,186.5,3.4,29.0,858.5,818.74,601.33
2016,8,14,14,0,740.0,204.0,3.5,29.0,824.0,786.19,579.05
2016,8,14,14,15,729.5,200.5,3.6,28.5,792.5,750.59,556.34
2016,8,14,14,30,719.0,197.0,3.7,28.0,761.0,712.92,531.64
2016,8,14,14,45,689.0,200.0,3.8,28.0,719.5,665.87,498.47
2016,8,14,15,0,659.0,203.0,3.9,28.0,678.0,618.55,464.48
2016,8,14,15,15,641.0,197.0,3.9,27.5,635.5,570.99,430.43
2016,8,14,15,30,623.0,191.0,3.9,27.0,593.0,523.08,395.21
2016,8,14,15,45,603.0,182.0,3.95,26.5,547.0,471.68,356.55
2016,8,14,16,0,583.0,173.0,4.0,26.0,501.0,416.03,313.66
2016,8,14,16,15,554.0,163.5,4.0,25.5,452.0,362.13,270.96
2016,8,14,16,30,525.0,154.0,4.0,25.0,403.0,310.26,228.92
2016,8,14,16,45,501.5,139.0,4.0,24.5,354.0,257.9,185.78
2016,8,14,17,0,478.0,124.0,4.0,24.0,305.0,207.62,144.2
2016,8,14,17,15,430.0,111.0,3.85,23.0,254.5,157.31,104.82
2016,8,14,17,30,382.0,98.0,3.7,22.0,204.0,112.39,72.4
2016,8,14,17,45,335.0,80.0,3.6,21.5,158.5,69.6,46.18
2016,8,14,18,0,288.0,62.0,3.5,21.0,113.0,46.05,34.13
2016,8,14,18,15,204.5,43.0,3.3,20.0,73.5,32.2,21.69
2016,8,14,18,30,121.0,24.0,3.1,19.0,34.0,18.15,7.52
2016,8,14,18,45,60.5,12.0,2.95,18.5,17.0,9.44,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,185.5,16.0,1.55,12.5,35.5,12.99,0.14
2016,8,15,6,0,371.0,32.0,1.7,13.0,71.0,26.52,17.1
2016,8,15,6,15,466.0,41.0,1.7,13.5,119.5,33.93,24.4
2016,8,15,6,30,561.0,50.0,1.7,14.0,168.0,46.03,35.48
2016,8,15,6,45,622.0,56.0,1.7,14.5,221.5,93.69,51.72
2016,8,15,7,0,683.0,62.0,1.7,15.0,275.0,151.09,91.76
2016,8,15,7,15,723.0,67.0,1.65,16.0,329.5,207.15,137.03
2016,8,15,7,30,763.0,72.0,1.6,17.0,384.0,267.06,187.68
2016,8,15,7,45,791.5,75.5,1.6,18.0,438.0,325.49,237.67
2016,8,15,8,0,820.0,79.0,1.6,19.0,492.0,385.74,288.02
2016,8,15,8,15,841.0,82.0,1.6,19.5,543.0,443.8,335.84
2016,8,15,8,30,862.0,85.0,1.6,20.0,594.0,500.83,381.28
2016,8,15,8,45,876.0,88.5,1.6,21.0,641.0,555.2,422.35
2016,8,15,9,0,890.0,92.0,1.6,22.0,688.0,608.54,461.03
2016,8,15,9,15,901.5,94.0,1.7,22.5,730.0,657.66,496.87
2016,8,15,9,30,913.0,96.0,1.8,23.0,772.0,704.98,530.49
2016,8,15,9,45,905.0,106.5,1.95,23.5,804.0,744.37,557.9
2016,8,15,10,0,897.0,117.0,2.1,24.0,836.0,779.93,582.14
2016,8,15,10,15,904.5,118.5,2.2,24.5,866.0,815.61,605.1
2016,8,15,10,30,912.0,120.0,2.3,25.0,896.0,848.41,625.57
2016,8,15,10,45,905.5,128.0,2.45,25.5,915.0,872.4,640.49
2016,8,15,11,0,899.0,136.0,2.6,26.0,934.0,892.49,652.88
2016,8,15,11,15,902.5,137.0,2.7,26.0,948.5,911.3,665.41
2016,8,15,11,30,906.0,138.0,2.8,26.0,963.0,926.64,675.73
2016,8,15,11,45,895.0,145.5,2.95,26.5,966.0,931.19,678.13
2016,8,15,12,0,884.0,153.0,3.1,27.0,969.0,931.9,678.17
2016,8,15,12,15,884.0,153.0,3.2,27.0,968.0,932.47,679.21
2016,8,15,12,30,884.0,153.0,3.3,27.0,967.0,929.49,678.01
2016,8,15,12,45,871.0,159.0,3.4,27.0,954.0,931.79,680.41
2016,8,15,13,0,858.0,165.0,3.5,27.0,941.0,915.66,670.66
2016,8,15,13,15,853.5,163.5,3.6,26.5,924.0,896.67,660.45
2016,8,15,13,30,849.0,162.0,3.7,26.0,907.0,874.35,647.95
2016,8,15,13,45,834.5,164.5,3.8,26.0,879.5,844.35,628.87
2016,8,15,14,0,820.0,167.0,3.9,26.0,852.0,811.72,606.97
2016,8,15,14,15,810.5,164.5,3.95,25.5,820.5,776.09,583.68
2016,8,15,14,30,801.0,162.0,4.0,25.0,789.0,738.07,558.18
2016,8,15,14,45,787.5,159.5,4.05,25.0,750.5,695.17,527.53
2016,8,15,15,0,774.0,157.0,4.1,25.0,712.0,653.29,496.91
2016,8,15,15,15,757.0,152.5,4.1,24.5,668.5,602.95,460.31
2016,8,15,15,30,740.0,148.0,4.1,24.0,625.0,551.87,422.13
2016,8,15,15,45,720.5,142.0,4.1,23.5,577.0,497.79,380.59
2016,8,15,16,0,701.0,136.0,4.1,23.0,529.0,443.83,337.89
2016,8,15,16,15,672.5,129.5,4.05,22.5,478.0,386.34,291.31
2016,8,15,16,30,644.0,123.0,4.0,22.0,427.0,330.57,244.98
2016,8,15,16,45,610.0,114.5,3.95,21.5,374.5,273.65,197.23
2016,8,15,17,0,576.0,106.0,3.9,21.0,322.0,219.77,151.95
2016,8,15,17,15,525.5,96.0,3.7,20.0,269.5,165.43,108.56
2016,8,15,17,30,475.0,86.0,3.5,19.0,217.0,113.29,70.23
2016,8,15,17,45,409.5,72.5,3.3,18.5,168.0,67.48,43.38
2016,8,15,18,0,344.0,59.0,3.1,18.0,119.0,44.38,33.09
2016,8,15,18,15,246.0,42.0,2.9,17.0,77.5,31.69,21.49
2016,8,15,18,30,148.0,25.0,2.7,16.0,36.0,18.94,7.54
2016,8,15,18,45,74.0,12.5,2.55,15.5,18.0,9.83,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,145.5,17.5,0.65,12.5,32.5,13.41,0.0
2016,8,16,6,0,291.0,35.0,0.7,13.0,65.0,28.74,18.95
2016,8,16,6,15,386.0,47.0,0.7,13.5,112.0,38.33,28.28
2016,8,16,6,30,481.0,59.0,0.7,14.0,159.0,53.49,36.3
2016,8,16,6,45,544.0,68.0,0.7,14.5,211.5,99.1,58.64
2016,8,16,7,0,607.0,77.0,0.7,15.0,264.0,152.18,95.68
2016,8,16,7,15,651.0,83.5,0.7,16.0,318.5,206.48,138.96
2016,8,16,7,30,695.0,90.0,0.7,17.0,373.0,265.24,187.59
2016,8,16,7,45,725.0,95.5,0.75,18.0,426.0,322.76,235.74
2016,8,16,8,0,755.0,101.0,0.8,19.0,479.0,382.42,284.5
2016,8,16,8,15,779.0,105.5,0.85,20.0,530.5,441.39,331.28
2016,8,16,8,30,803.0,110.0,0.9,21.0,582.0,499.75,375.92
2016,8,16,8,45,815.0,115.5,0.95,22.0,628.0,553.05,415.3
2016,8,16,9,0,827.0,121.0,1.0,23.0,674.0,605.33,452.48
2016,8,16,9,15,841.0,124.0,1.05,23.5,716.5,655.28,487.69
2016,8,16,9,30,855.0,127.0,1.1,24.0,759.0,703.81,520.92
2016,8,16,9,45,852.0,136.5,1.15,25.0,792.0,744.65,546.84
2016,8,16,10,0,849.0,146.0,1.2,26.0,825.0,782.32,569.93
2016,8,16,10,15,857.5,148.0,1.2,26.0,854.5,818.76,593.59
2016,8,16,10,30,866.0,150.0,1.2,26.0,884.0,852.48,614.6
2016,8,16,10,45,846.5,166.0,1.3,26.5,899.5,872.93,626.75
2016,8,16,11,0,827.0,182.0,1.4,27.0,915.0,888.82,636.15
2016,8,16,11,15,831.0,183.0,1.45,27.0,929.5,907.63,648.11
2016,8,16,11,30,835.0,184.0,1.5,27.0,944.0,923.09,657.99
2016,8,16,11,45,810.5,200.5,1.6,27.5,942.5,923.31,657.69
2016,8,16,12,0,786.0,217.0,1.7,28.0,941.0,930.8,662.19
2016,8,16,12,15,785.5,217.0,1.8,28.0,939.0,930.86,663.31
2016,8,16,12,30,785.0,217.0,1.9,28.0,937.0,927.43,662.27
2016,8,16,12,45,793.0,209.5,2.0,28.0,931.0,921.03,659.57
2016,8,16,13,0,801.0,202.0,2.1,28.0,925.0,901.53,648.42
2016,8,16,13,15,796.0,200.5,2.2,28.0,907.5,882.85,637.85
2016,8,16,13,30,791.0,199.0,2.3,28.0,890.0,869.48,630.01
2016,8,16,13,45,763.0,207.5,2.4,28.0,859.0,834.63,607.59
2016,8,16,14,0,735.0,216.0,2.5,28.0,828.0,797.78,583.63
2016,8,16,14,15,724.0,212.5,2.55,27.5,796.0,761.64,560.92
2016,8,16,14,30,713.0,209.0,2.6,27.0,764.0,723.46,536.27
2016,8,16,14,45,693.5,206.0,2.7,27.0,724.5,678.12,505.18
2016,8,16,15,0,674.0,203.0,2.8,27.0,685.0,631.86,472.74
2016,8,16,15,15,655.5,196.5,2.85,26.5,642.0,582.67,438.15
2016,8,16,15,30,637.0,190.0,2.9,26.0,599.0,533.15,402.29
2016,8,16,15,45,618.0,180.5,3.0,26.0,552.0,480.9,362.76
2016,8,16,16,0,599.0,171.0,3.1,26.0,505.0,424.22,318.88
2016,8,16,16,15,569.0,161.5,3.1,25.0,454.5,368.84,275.89
2016,8,16,16,30,539.0,152.0,3.1,24.0,404.0,315.58,233.37
2016,8,16,16,45,509.5,138.5,3.1,23.5,353.5,261.71,189.17
2016,8,16,17,0,480.0,125.0,3.1,23.0,303.0,210.59,147.02
2016,8,16,17,15,430.5,111.0,2.95,22.0,251.5,158.87,106.4
2016,8,16,17,30,381.0,97.0,2.8,21.0,200.0,112.78,72.85
2016,8,16,17,45,325.5,79.0,2.7,20.5,153.5,69.5,46.04
2016,8,16,18,0,270.0,61.0,2.6,20.0,107.0,45.22,33.49
2016,8,16,18,15,186.5,41.0,2.5,19.0,67.5,30.68,20.34
2016,8,16,18,30,103.0,21.0,2.4,18.0,28.0,15.9,4.51
2016,8,16,18,45,51.5,10.5,2.3,17.0,14.0,8.26,0.0
2016,8,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,92.5,18.0,1.0,14.5,27.5,13.65,0.0
2016,8,17,6,0,185.0,36.0,1.1,15.0,55.0,27.08,17.25
2016,8,17,6,15,269.0,53.0,1.2,15.5,98.5,39.64,29.13
2016,8,17,6,30,353.0,70.0,1.3,16.0,142.0,57.76,39.81
2016,8,17,6,45,415.5,82.5,1.45,17.0,192.0,98.43,61.91
2016,8,17,7,0,478.0,95.0,1.6,18.0,242.0,146.5,95.8
2016,8,17,7,15,524.0,105.0,1.6,18.5,294.0,196.44,135.53
2016,8,17,7,30,570.0,115.0,1.6,19.0,346.0,255.48,184.11
2016,8,17,7,45,605.0,122.5,1.6,20.0,398.0,309.62,228.84
2016,8,17,8,0,640.0,130.0,1.6,21.0,450.0,366.7,275.01
2016,8,17,8,15,666.5,136.5,1.7,21.5,499.5,421.84,319.43
2016,8,17,8,30,693.0,143.0,1.8,22.0,549.0,478.3,363.63
2016,8,17,8,45,706.0,151.5,1.95,23.0,593.5,530.26,402.73
2016,8,17,9,0,719.0,160.0,2.1,24.0,638.0,581.61,440.14
2016,8,17,9,15,735.0,164.0,2.15,24.5,679.5,629.95,474.82
2016,8,17,9,30,751.0,168.0,2.2,25.0,721.0,677.33,507.93
2016,8,17,9,45,774.5,165.5,2.25,26.0,760.0,722.8,538.05
2016,8,17,10,0,798.0,163.0,2.3,27.0,799.0,762.83,563.82
2016,8,17,10,15,806.5,165.5,2.35,27.0,828.5,798.23,587.9
2016,8,17,10,30,815.0,168.0,2.4,27.0,858.0,831.07,609.99
2016,8,17,10,45,797.5,183.5,2.45,27.5,873.0,851.03,621.57
2016,8,17,11,0,780.0,199.0,2.5,28.0,888.0,875.54,635.83
2016,8,17,11,15,784.0,200.5,2.55,28.0,902.5,885.22,642.25
2016,8,17,11,30,788.0,202.0,2.6,28.0,917.0,900.52,652.21
2016,8,17,11,45,766.0,217.0,2.65,28.0,916.5,912.19,659.62
2016,8,17,12,0,744.0,232.0,2.7,28.0,916.0,910.21,657.97
2016,8,17,12,15,743.5,232.0,2.75,28.0,914.5,910.2,658.35
2016,8,17,12,30,743.0,232.0,2.8,28.0,913.0,906.84,656.56
2016,8,17,12,45,770.0,213.0,2.9,28.5,912.5,906.96,656.91
2016,8,17,13,0,797.0,194.0,3.0,29.0,912.0,894.04,648.34
2016,8,17,13,15,792.0,192.5,3.05,28.5,894.5,875.34,638.15
2016,8,17,13,30,787.0,191.0,3.1,28.0,877.0,853.53,625.68
2016,8,17,13,45,754.5,202.0,3.15,28.0,845.0,825.26,606.48
2016,8,17,14,0,722.0,213.0,3.2,28.0,813.0,787.34,580.78
2016,8,17,14,15,711.0,209.5,3.25,27.5,781.0,751.51,557.83
2016,8,17,14,30,700.0,206.0,3.3,27.0,749.0,713.68,532.96
2016,8,17,14,45,673.0,207.0,3.35,27.0,708.0,667.06,500.13
2016,8,17,15,0,646.0,208.0,3.4,27.0,667.0,620.03,466.42
2016,8,17,15,15,627.0,201.0,3.4,26.5,624.5,571.18,431.59
2016,8,17,15,30,608.0,194.0,3.4,26.0,582.0,522.13,395.67
2016,8,17,15,45,567.5,191.5,3.45,26.0,531.5,461.54,349.69
2016,8,17,16,0,527.0,189.0,3.5,26.0,481.0,408.31,308.28
2016,8,17,16,15,497.0,177.5,3.5,25.0,431.5,354.8,266.84
2016,8,17,16,30,467.0,166.0,3.5,24.0,382.0,303.57,226.14
2016,8,17,16,45,414.5,154.5,3.5,23.5,329.0,248.62,182.11
2016,8,17,17,0,362.0,143.0,3.5,23.0,276.0,195.6,139.8
2016,8,17,17,15,317.5,124.0,3.35,22.0,227.0,148.59,103.04
2016,8,17,17,30,273.0,105.0,3.2,21.0,178.0,106.85,72.24
2016,8,17,17,45,214.5,82.5,3.05,20.0,132.0,67.75,46.67
2016,8,17,18,0,156.0,60.0,2.9,19.0,86.0,43.78,32.33
2016,8,17,18,15,101.5,37.0,2.75,18.5,51.5,27.58,17.67
2016,8,17,18,30,47.0,14.0,2.6,18.0,17.0,10.86,0.52
2016,8,17,18,45,23.5,7.0,2.5,17.5,8.5,5.51,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,39.0,14.5,1.4,12.5,18.5,11.13,0.0
2016,8,18,6,0,78.0,29.0,1.6,13.0,37.0,21.88,12.89
2016,8,18,6,15,129.5,53.5,1.6,13.5,76.0,39.19,28.94
2016,8,18,6,30,181.0,78.0,1.6,14.0,115.0,60.12,43.45
2016,8,18,6,45,234.5,100.0,1.65,14.5,162.5,95.62,66.82
2016,8,18,7,0,288.0,122.0,1.7,15.0,210.0,137.99,98.29
2016,8,18,7,15,328.5,140.5,1.7,16.0,258.5,181.62,132.86
2016,8,18,7,30,369.0,159.0,1.7,17.0,307.0,229.86,171.93
2016,8,18,7,45,345.0,177.5,1.75,18.0,331.0,261.47,199.42
2016,8,18,8,0,321.0,196.0,1.8,19.0,355.0,289.91,223.41
2016,8,18,8,15,413.0,202.0,1.9,19.5,429.0,363.01,280.26
2016,8,18,8,30,505.0,208.0,2.0,20.0,503.0,438.64,338.22
2016,8,18,8,45,526.0,217.5,2.1,21.0,547.0,486.94,374.28
2016,8,18,9,0,547.0,227.0,2.2,22.0,591.0,535.85,409.9
2016,8,18,9,15,565.0,235.0,2.25,22.5,631.0,581.91,443.17
2016,8,18,9,30,583.0,243.0,2.3,23.0,671.0,627.72,475.5
2016,8,18,9,45,615.5,239.0,2.4,24.0,711.0,677.03,509.12
2016,8,18,10,0,648.0,235.0,2.5,25.0,751.0,722.67,539.5
2016,8,18,10,15,658.5,239.0,2.55,25.0,779.5,757.44,563.41
2016,8,18,10,30,669.0,243.0,2.6,25.0,808.0,790.21,585.75
2016,8,18,10,45,625.0,275.5,2.65,25.5,814.5,799.41,589.61
2016,8,18,11,0,581.0,308.0,2.7,26.0,821.0,803.02,589.79
2016,8,18,11,15,586.0,310.5,2.7,26.0,835.0,820.98,601.69
2016,8,18,11,30,591.0,313.0,2.7,26.0,849.0,836.39,611.73
2016,8,18,11,45,549.0,340.5,2.7,26.0,841.0,829.57,605.79
2016,8,18,12,0,507.0,368.0,2.7,26.0,833.0,819.11,597.63
2016,8,18,12,15,506.5,368.0,2.7,26.0,832.0,818.97,597.6
2016,8,18,12,30,506.0,368.0,2.7,26.0,831.0,816.21,595.8
2016,8,18,12,45,556.0,335.5,2.7,26.5,839.0,827.15,603.43
2016,8,18,13,0,606.0,303.0,2.7,27.0,847.0,834.67,608.63
2016,8,18,13,15,600.5,300.0,2.7,26.5,830.5,815.41,597.06
2016,8,18,13,30,595.0,297.0,2.7,26.0,814.0,794.39,584.38
2016,8,18,13,45,537.0,318.0,2.7,26.0,775.0,749.35,552.98
2016,8,18,14,0,479.0,339.0,2.7,26.0,736.0,704.09,521.28
2016,8,18,14,15,467.5,330.5,2.75,25.5,706.0,670.03,499.34
2016,8,18,14,30,456.0,322.0,2.8,25.0,676.0,634.85,476.08
2016,8,18,14,45,422.5,318.5,2.85,25.0,633.5,577.71,435.68
2016,8,18,15,0,389.0,315.0,2.9,25.0,591.0,532.99,403.46
2016,8,18,15,15,372.0,300.0,2.95,24.5,550.5,489.74,372.74
2016,8,18,15,30,355.0,285.0,3.0,24.0,510.0,446.99,341.67
2016,8,18,15,45,332.5,267.0,3.15,23.5,465.0,399.69,306.62
2016,8,18,16,0,310.0,249.0,3.3,23.0,420.0,353.93,271.91
2016,8,18,16,15,286.0,227.5,3.3,22.5,373.5,306.53,235.08
2016,8,18,16,30,262.0,206.0,3.3,22.0,327.0,261.39,199.39
2016,8,18,16,45,237.0,181.0,3.3,21.5,280.0,215.71,162.85
2016,8,18,17,0,212.0,156.0,3.3,21.0,233.0,169.63,125.78
2016,8,18,17,15,181.0,128.5,3.2,20.0,187.0,128.24,93.14
2016,8,18,17,30,150.0,101.0,3.1,19.0,141.0,91.1,64.68
2016,8,18,17,45,118.5,74.0,3.05,18.0,101.0,58.83,41.43
2016,8,18,18,0,87.0,47.0,3.0,17.0,61.0,35.38,25.26
2016,8,18,18,15,55.0,28.0,2.85,16.5,35.5,21.59,12.66
2016,8,18,18,30,23.0,9.0,2.7,16.0,10.0,7.08,0.0
2016,8,18,18,45,11.5,4.5,2.55,15.5,5.0,3.54,0.0
2016,8,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,13.5,1.4,12.5,17.0,10.39,0.0
2016,8,19,6,0,74.0,27.0,1.6,13.0,34.0,20.45,11.59
2016,8,19,6,15,124.0,51.0,1.65,13.5,72.0,37.49,27.41
2016,8,19,6,30,174.0,75.0,1.7,14.0,110.0,58.72,41.97
2016,8,19,6,45,233.0,97.5,1.75,14.5,159.0,94.73,65.98
2016,8,19,7,0,292.0,120.0,1.8,15.0,208.0,138.36,98.44
2016,8,19,7,15,332.5,138.5,1.75,15.5,257.0,182.36,133.71
2016,8,19,7,30,373.0,157.0,1.7,16.0,306.0,230.97,173.56
2016,8,19,7,45,423.5,167.0,1.65,17.0,358.5,286.01,217.9
2016,8,19,8,0,474.0,177.0,1.6,18.0,411.0,341.62,262.04
2016,8,19,8,15,501.5,188.0,1.45,18.5,459.0,392.55,302.19
2016,8,19,8,30,529.0,199.0,1.3,19.0,507.0,445.3,342.4
2016,8,19,8,45,564.5,202.0,1.15,20.0,555.0,497.14,379.84
2016,8,19,9,0,600.0,205.0,1.0,21.0,603.0,550.72,416.96
2016,8,19,9,15,617.5,211.5,0.95,21.5,643.5,602.38,452.53
2016,8,19,9,30,635.0,218.0,0.9,22.0,684.0,648.7,483.36
2016,8,19,9,45,603.5,246.5,0.85,23.0,706.0,673.57,497.07
2016,8,19,10,0,572.0,275.0,0.8,24.0,728.0,699.14,510.72
2016,8,19,10,15,582.5,280.0,0.75,24.5,756.5,732.7,530.99
2016,8,19,10,30,593.0,285.0,0.7,25.0,785.0,764.56,549.54
2016,8,19,10,45,597.0,291.0,0.7,25.5,805.0,789.97,564.22
2016,8,19,11,0,601.0,297.0,0.7,26.0,825.0,813.0,577.25
2016,8,19,11,15,606.0,299.0,0.7,26.0,839.0,831.92,588.77
2016,8,19,11,30,611.0,301.0,0.7,26.0,853.0,847.0,597.91
2016,8,19,11,45,610.0,304.0,0.75,26.5,858.0,854.73,602.06
2016,8,19,12,0,609.0,307.0,0.8,27.0,863.0,859.51,604.47
2016,8,19,12,15,608.5,306.5,0.85,27.0,861.5,858.95,604.86
2016,8,19,12,30,608.0,306.0,0.9,27.0,860.0,855.43,603.5
2016,8,19,12,45,597.5,308.5,1.0,27.0,848.5,842.22,596.6
2016,8,19,13,0,587.0,311.0,1.1,27.0,837.0,826.98,588.38
2016,8,19,13,15,581.0,308.0,1.25,27.0,820.0,808.21,578.52
2016,8,19,13,30,575.0,305.0,1.4,27.0,803.0,787.03,566.77
2016,8,19,13,45,565.5,300.5,1.55,27.0,779.0,759.39,550.41
2016,8,19,14,0,556.0,296.0,1.7,27.0,755.0,729.83,532.37
2016,8,19,14,15,544.5,289.5,1.85,26.5,724.0,695.29,511.5
2016,8,19,14,30,533.0,283.0,2.0,26.0,693.0,659.39,489.04
2016,8,19,14,45,521.0,273.0,2.15,26.0,657.5,619.0,461.89
2016,8,19,15,0,509.0,263.0,2.3,26.0,622.0,577.77,433.43
2016,8,19,15,15,490.0,252.5,2.45,25.5,580.5,531.31,401.19
2016,8,19,15,30,471.0,242.0,2.6,25.0,539.0,485.08,368.15
2016,8,19,15,45,451.0,228.0,2.8,24.5,494.5,436.03,332.11
2016,8,19,16,0,431.0,214.0,3.0,24.0,450.0,387.91,295.66
2016,8,19,16,15,402.0,198.5,3.1,23.0,402.0,329.75,250.98
2016,8,19,16,30,373.0,183.0,3.2,22.0,354.0,281.54,212.89
2016,8,19,16,45,339.5,164.5,3.35,21.5,305.0,232.41,173.17
2016,8,19,17,0,306.0,146.0,3.5,21.0,256.0,186.83,136.17
2016,8,19,17,15,265.0,124.0,3.45,20.0,208.0,141.21,100.16
2016,8,19,17,30,224.0,102.0,3.4,19.0,160.0,100.65,69.58
2016,8,19,17,45,179.0,77.5,3.35,18.5,117.0,63.58,43.96
2016,8,19,18,0,134.0,53.0,3.3,18.0,74.0,38.97,28.2
2016,8,19,18,15,85.5,31.5,3.15,17.0,43.0,23.68,14.26
2016,8,19,18,30,37.0,10.0,3.0,16.0,12.0,7.85,0.0
2016,8,19,18,45,18.5,5.0,2.9,15.5,6.0,3.93,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.5,0.6,12.5,18.0,10.39,0.0
2016,8,20,6,0,88.0,27.0,0.7,13.0,36.0,20.48,11.54
2016,8,20,6,15,145.0,50.5,0.7,13.5,75.0,37.25,27.21
2016,8,20,6,30,202.0,74.0,0.7,14.0,114.0,59.63,41.96
2016,8,20,6,45,255.5,94.5,0.7,14.5,161.0,95.68,65.67
2016,8,20,7,0,309.0,115.0,0.7,15.0,208.0,138.53,97.57
2016,8,20,7,15,350.5,132.5,0.7,15.5,257.0,183.05,133.1
2016,8,20,7,30,392.0,150.0,0.7,16.0,306.0,236.9,176.85
2016,8,20,7,45,429.5,162.5,0.7,17.0,355.5,286.36,216.63
2016,8,20,8,0,467.0,175.0,0.7,18.0,405.0,339.4,258.43
2016,8,20,8,15,494.5,186.0,0.7,18.5,452.5,390.04,297.98
2016,8,20,8,30,522.0,197.0,0.7,19.0,500.0,442.53,337.8
2016,8,20,8,45,541.5,207.0,0.75,20.0,543.5,491.35,373.43
2016,8,20,9,0,561.0,217.0,0.8,21.0,587.0,540.62,408.26
2016,8,20,9,15,578.0,224.5,0.85,21.5,627.5,586.28,440.39
2016,8,20,9,30,595.0,232.0,0.9,22.0,668.0,631.56,471.5
2016,8,20,9,45,671.5,205.0,1.0,23.0,719.0,694.06,514.21
2016,8,20,10,0,748.0,178.0,1.1,24.0,770.0,753.29,553.75
2016,8,20,10,15,757.0,180.5,1.15,24.5,798.5,788.29,575.85
2016,8,20,10,30,766.0,183.0,1.2,25.0,827.0,820.89,596.28
2016,8,20,10,45,748.0,199.0,1.3,25.5,841.5,841.02,608.4
2016,8,20,11,0,730.0,215.0,1.4,26.0,856.0,857.14,617.92
2016,8,20,11,15,734.5,216.5,1.45,26.0,870.0,875.76,630.21
2016,8,20,11,30,739.0,218.0,1.5,26.0,884.0,891.29,640.47
2016,8,20,11,45,715.0,234.5,1.6,26.5,882.5,891.88,639.87
2016,8,20,12,0,691.0,251.0,1.7,27.0,881.0,888.62,636.95
2016,8,20,12,15,690.5,251.0,1.8,27.0,879.5,888.44,637.93
2016,8,20,12,30,690.0,251.0,1.9,27.0,878.0,885.05,636.82
2016,8,20,12,45,711.5,235.0,2.0,27.0,876.0,883.77,637.72
2016,8,20,13,0,733.0,219.0,2.1,27.0,874.0,878.63,636.06
2016,8,20,13,15,728.0,217.0,2.2,27.0,856.5,859.64,624.71
2016,8,20,13,30,723.0,215.0,2.3,27.0,839.0,837.71,611.36
2016,8,20,13,45,682.5,230.0,2.45,27.0,805.5,799.09,586.26
2016,8,20,14,0,642.0,245.0,2.6,27.0,772.0,758.98,559.79
2016,8,20,14,15,630.5,240.0,2.75,26.5,741.0,723.37,537.62
2016,8,20,14,30,619.0,235.0,2.9,26.0,710.0,686.05,513.59
2016,8,20,14,45,590.0,235.5,3.05,26.0,669.5,635.58,478.48
2016,8,20,15,0,561.0,236.0,3.2,26.0,629.0,589.89,445.96
2016,8,20,15,15,541.5,227.0,3.3,25.5,587.5,542.24,412.14
2016,8,20,15,30,522.0,218.0,3.4,25.0,546.0,494.75,377.5
2016,8,20,15,45,498.0,207.5,3.5,24.5,500.0,444.17,339.59
2016,8,20,16,0,474.0,197.0,3.6,24.0,454.0,394.76,301.56
2016,8,20,16,15,444.0,183.5,3.65,23.0,406.0,342.01,260.54
2016,8,20,16,30,414.0,170.0,3.7,22.0,358.0,291.73,220.45
2016,8,20,16,45,383.0,153.0,3.75,21.5,310.0,241.17,179.11
2016,8,20,17,0,352.0,136.0,3.8,21.0,262.0,190.08,137.18
2016,8,20,17,15,306.5,117.0,3.65,20.0,213.5,143.29,100.11
2016,8,20,17,30,261.0,98.0,3.5,19.0,165.0,101.95,69.11
2016,8,20,17,45,212.0,76.0,3.35,18.5,122.0,64.11,43.57
2016,8,20,18,0,163.0,54.0,3.2,18.0,79.0,39.74,28.82
2016,8,20,18,15,103.0,32.5,3.1,17.5,46.0,24.38,14.66
2016,8,20,18,30,43.0,11.0,3.0,17.0,13.0,8.59,0.0
2016,8,20,18,45,21.5,5.5,2.9,16.5,6.5,4.33,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
