Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,11.41,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,21.88,12.62
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,37.65,27.62
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,60.64,42.12
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,97.18,65.54
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,143.95,100.33
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,190.24,137.58
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,241.54,179.78
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,292.81,221.65
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,347.86,265.68
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,399.95,307.01
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,453.79,348.47
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,509.76,389.72
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,561.21,426.46
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,608.36,459.93
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,654.92,492.18
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,700.02,523.36
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,744.38,553.49
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,779.34,576.06
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,812.03,596.84
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,835.73,611.08
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,856.11,623.08
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,874.6,635.85
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,890.02,646.63
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,894.8,649.39
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,896.11,649.94
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,895.42,650.8
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,891.47,649.52
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,885.93,646.21
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,876.93,640.58
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,857.5,629.79
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,835.15,616.93
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,801.98,595.49
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,766.93,572.37
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,730.86,549.07
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,693.01,523.97
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,649.29,493.01
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,604.82,460.9
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,551.18,422.25
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,502.86,386.45
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,451.36,347.27
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,400.83,307.77
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,347.73,265.33
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,297.01,223.9
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,244.59,180.75
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,195.83,140.47
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,147.03,101.64
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,102.26,67.93
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,63.08,42.0
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,38.49,27.67
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,23.69,13.93
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,8.58,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,4.33,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,11.41,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,21.86,12.42
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,37.33,27.33
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,61.35,42.2
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,99.81,67.34
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,145.81,101.98
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,192.81,140.57
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,244.83,184.26
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,250.75,194.96
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,237.86,187.77
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,304.25,239.91
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,372.48,292.56
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,465.86,363.24
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,569.98,439.9
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,617.41,473.48
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,664.07,506.03
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,698.06,528.31
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,728.22,547.46
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,763.33,571.41
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,796.4,593.62
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,819.0,608.25
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,838.52,620.76
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,856.27,633.52
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,871.12,644.33
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,875.63,647.01
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,876.86,647.53
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,876.55,647.95
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,873.14,646.32
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,854.57,632.93
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,833.21,617.69
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,814.07,605.42
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,792.39,591.27
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,760.36,569.69
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,729.07,548.35
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,693.7,524.86
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,656.98,499.98
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,616.03,470.62
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,574.38,440.25
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,527.66,406.26
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,481.24,371.71
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,432.85,334.89
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,385.21,297.72
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,333.75,256.78
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,279.08,212.6
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,230.64,172.78
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,185.31,135.34
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,139.39,98.77
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,98.84,67.97
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,61.76,42.15
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,36.83,26.3
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,21.81,12.19
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,6.29,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.15,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,11.41,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,21.84,12.16
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,36.68,26.53
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,61.93,41.7
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,100.93,67.07
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,148.33,102.68
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,196.23,141.87
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,249.23,186.18
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,301.87,229.94
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,358.25,275.85
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,417.07,323.1
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,472.58,366.53
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,524.45,406.25
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,576.75,445.18
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,624.81,480.03
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,672.12,513.49
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,706.74,535.9
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,737.5,555.1
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,772.02,578.19
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,804.42,599.49
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,829.53,615.77
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,851.81,630.06
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,870.25,642.75
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,885.73,653.47
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,893.15,657.47
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,897.34,659.4
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,896.98,659.71
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,893.4,657.92
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,893.21,659.26
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,888.85,657.79
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,869.44,645.09
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,847.06,630.37
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,817.74,610.72
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,786.02,589.21
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,748.99,564.9
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,710.07,538.75
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,669.04,509.61
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,626.27,478.61
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,576.42,442.4
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,526.32,405.06
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,474.89,365.01
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,423.44,323.91
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,366.87,279.07
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,307.93,231.22
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,253.25,185.49
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,201.82,142.23
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,150.16,100.73
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,104.67,66.68
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,62.04,39.36
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,36.62,25.93
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,22.6,12.46
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,8.65,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,11.41,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,21.86,11.96
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,35.17,25.18
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,62.04,39.93
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,102.67,65.81
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,151.42,102.6
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,201.53,143.92
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,261.15,193.9
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,315.75,239.5
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,373.51,286.55
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,428.67,330.95
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,485.28,375.09
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,537.3,413.67
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,589.04,450.66
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,637.94,485.6
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,685.94,519.02
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,729.58,549.07
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,771.67,577.51
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,801.98,597.57
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,835.0,619.0
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,861.61,634.43
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,877.73,642.76
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,895.62,655.06
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,910.33,665.08
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,912.24,666.81
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,910.33,665.96
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,909.91,666.03
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,906.19,663.96
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,905.6,663.75
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,900.93,660.66
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,880.7,649.4
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,857.44,635.86
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,823.15,612.9
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,786.93,588.37
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,750.11,564.38
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,711.42,538.56
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,669.0,508.57
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,625.06,476.89
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,575.46,441.03
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,525.69,404.11
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,476.35,365.92
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,426.02,325.84
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,369.24,280.91
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,310.14,233.0
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,256.96,188.09
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,205.41,144.08
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,152.05,101.07
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,105.02,65.79
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,61.33,37.81
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,34.73,24.23
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,21.6,11.28
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,8.65,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,11.41,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,21.85,11.76
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,35.18,25.25
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,63.67,40.78
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,105.05,67.31
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,155.42,105.52
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,206.44,148.05
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,267.07,199.43
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,322.87,246.93
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,382.18,296.38
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,438.41,342.36
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,495.97,387.95
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,549.28,428.14
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,602.39,466.76
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,652.3,502.7
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,701.21,536.94
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,740.06,563.65
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,780.26,590.68
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,815.97,614.17
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,849.15,634.94
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,869.14,646.97
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,893.84,662.28
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,902.77,667.94
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,917.42,677.66
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,928.46,684.09
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,925.92,681.49
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,925.43,681.56
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,921.55,679.4
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,913.66,673.54
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,902.32,665.43
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,881.68,652.2
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,858.06,636.92
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,822.47,613.16
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,785.06,587.89
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,748.12,563.85
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,709.37,538.01
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,663.55,505.63
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,617.08,472.13
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,562.07,432.51
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,512.52,395.79
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,461.55,356.99
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,410.79,317.17
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,355.09,272.48
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,301.98,228.89
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,249.64,184.98
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,199.5,142.52
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,148.22,101.23
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,103.22,67.18
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,61.38,39.29
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,34.43,24.11
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,20.37,9.94
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,6.29,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,10.23,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,21.32,11.04
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,31.47,22.02
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,63.1,36.54
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,109.62,66.02
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,164.21,108.28
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,219.92,155.62
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,280.43,207.96
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,338.6,257.98
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,399.02,308.43
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,457.5,356.41
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,515.92,402.74
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,570.29,444.52
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,624.04,484.44
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,673.94,520.33
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,722.35,554.11
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,758.94,578.52
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,790.91,599.23
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,826.37,622.21
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,859.19,642.54
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,886.98,659.38
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,911.68,674.13
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,929.99,686.45
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,944.84,696.63
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,953.84,701.72
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,959.22,704.58
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,958.2,704.7
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,953.52,702.57
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,941.2,694.12
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,925.42,683.48
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,905.73,671.61
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,882.77,657.53
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,852.85,638.65
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,820.13,617.74
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,782.81,593.48
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,743.22,567.01
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,698.5,535.21
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,654.89,503.46
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,603.35,465.96
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,551.29,427.01
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,495.13,383.08
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,439.5,338.41
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,380.83,290.84
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,324.27,243.75
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,265.56,194.39
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,210.84,148.1
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,152.13,100.43
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,103.98,64.07
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,59.01,35.58
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,32.49,22.25
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,19.34,8.47
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,6.29,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,10.62,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,20.47,10.1
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,32.52,22.94
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,64.0,39.14
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,107.18,67.42
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,162.56,110.45
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,195.83,143.87
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,216.36,165.97
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,261.6,204.11
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,308.76,242.93
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,353.09,278.63
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,397.61,313.42
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,507.37,397.5
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,615.13,477.91
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,664.74,513.21
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,713.09,547.15
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,752.52,574.21
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,788.9,598.68
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,824.13,621.44
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,856.73,641.65
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,883.5,658.78
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,907.14,673.83
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,925.69,686.37
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,940.83,696.79
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,948.82,701.69
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,953.21,704.32
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,952.58,704.68
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,948.33,702.78
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,941.57,697.95
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,930.94,690.65
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,911.33,678.07
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,888.38,663.35
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,858.47,644.2
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,825.72,623.05
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,788.16,598.97
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,748.26,572.11
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,703.43,540.24
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,657.04,506.53
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,607.55,470.32
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,555.2,431.01
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,498.48,386.62
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,442.35,341.48
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,383.37,293.53
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,326.42,245.92
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,266.9,195.67
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,211.4,148.48
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,155.81,103.12
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,103.93,63.52
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,58.18,34.52
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,31.11,21.08
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,18.25,6.84
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,5.51,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,9.83,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,19.07,8.66
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,30.52,21.16
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,66.76,40.07
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,111.9,69.74
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,166.28,111.85
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,221.23,158.12
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,281.3,209.08
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,339.96,257.9
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,401.91,307.57
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,459.96,352.98
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,518.77,397.12
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,574.29,437.12
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,629.76,475.52
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,680.18,511.66
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,729.19,546.04
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,773.7,577.34
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,807.34,599.96
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,842.8,622.79
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,875.43,643.58
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,901.59,660.59
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,924.42,675.41
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,942.44,687.45
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,956.91,697.31
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,964.98,702.26
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,969.36,704.92
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,968.64,705.31
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,964.21,703.42
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,959.14,699.84
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,949.94,693.65
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,930.1,683.24
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,906.73,670.48
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,877.5,652.38
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,845.18,632.07
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,808.23,608.14
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,768.63,582.16
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,723.88,550.78
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,677.12,517.11
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,629.75,482.66
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,576.04,442.62
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,517.53,397.85
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,459.67,352.13
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,398.98,302.69
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,338.74,252.25
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,275.65,199.06
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,217.13,149.39
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,158.76,101.65
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,107.05,62.53
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,58.41,32.64
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,30.39,20.16
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,14.95,3.52
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,9.83,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,19.11,8.21
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,31.83,22.23
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,68.13,39.93
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,114.11,70.36
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,169.56,113.76
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,225.41,161.53
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,286.24,214.18
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,345.37,264.77
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,407.26,316.13
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,465.72,363.89
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,524.35,410.16
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,578.45,450.87
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,631.77,489.55
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,681.92,525.38
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,730.63,559.14
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,770.54,585.43
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,816.3,613.59
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,851.21,634.68
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,883.14,653.65
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,900.62,663.39
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,926.53,678.84
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,930.86,680.08
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,945.32,688.24
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,960.4,696.77
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,956.55,693.11
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,955.3,693.25
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,950.47,691.11
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,943.34,686.22
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,932.42,678.95
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,912.38,666.38
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,889.05,651.75
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,852.07,628.33
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,819.53,607.18
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,780.96,582.64
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,740.3,556.11
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,694.36,524.33
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,647.24,490.96
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,595.53,454.21
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,543.52,416.14
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,489.93,375.76
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,436.17,333.86
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,376.9,286.52
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,320.07,239.86
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,262.85,191.89
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,208.4,145.73
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,149.5,98.16
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,101.55,61.99
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,56.79,33.21
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,28.86,18.74
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,14.49,1.83
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,9.05,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,18.97,7.51
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,28.05,18.78
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,67.83,36.56
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,116.82,68.42
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,177.87,116.14
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,235.81,166.35
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,298.08,220.9
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,359.05,273.64
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,422.35,326.73
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,480.52,374.91
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,539.99,422.46
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,594.74,464.06
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,648.54,503.45
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,698.76,539.93
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,747.16,574.12
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,789.96,602.09
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,829.99,627.63
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,865.49,649.81
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,897.87,669.72
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,921.24,682.13
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,940.5,691.8
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,958.47,703.38
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,972.75,712.63
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,976.57,715.12
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,976.35,715.16
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,975.01,714.92
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,969.92,712.32
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,964.49,708.21
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,954.89,701.44
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,934.3,689.92
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,910.2,676.08
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,875.55,653.91
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,838.46,629.92
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,800.32,605.81
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,759.71,579.68
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,720.85,551.71
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,672.76,516.78
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,619.99,478.37
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,566.42,438.23
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,511.42,395.89
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,455.72,351.47
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,394.75,301.34
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,334.43,250.4
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,274.58,198.75
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,216.8,148.33
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,157.48,99.01
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,104.75,58.7
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,54.9,28.02
