Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,24.92,15.21
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,12.19,0.0
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,7.87,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,18.14,6.3
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,25.99,16.94
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,69.61,35.12
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,120.97,69.48
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,180.7,117.42
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,240.11,169.51
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,303.55,225.61
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,364.9,279.06
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,427.91,332.17
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,487.49,381.4
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,547.22,428.89
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,603.62,472.16
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,659.08,513.16
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,709.73,549.83
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,758.44,583.66
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,801.62,611.85
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,841.71,637.64
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,877.87,660.52
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,910.84,681.12
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,937.98,698.08
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,961.42,712.59
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,980.02,725.33
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,994.76,735.63
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,1003.32,741.97
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,1007.85,745.8
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,1006.86,745.76
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,1001.84,743.2
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,989.33,734.59
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,973.0,723.54
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,952.71,712.14
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,928.76,698.33
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,898.59,679.29
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,865.13,657.83
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,827.49,634.19
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,787.05,608.23
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,740.98,576.08
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,692.68,540.42
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,640.0,501.34
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,586.09,460.13
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,526.75,412.6
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,469.66,365.49
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,406.86,313.79
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,345.62,261.7
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,281.16,205.92
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,219.74,152.49
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,159.53,101.83
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,106.23,60.56
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,55.81,29.38
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,26.49,16.59
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,13.02,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,9.44,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,19.78,6.59
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,29.99,20.44
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,72.48,40.79
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,121.47,73.67
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,182.45,121.74
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,242.83,174.34
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,306.18,229.89
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,368.64,283.71
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,434.04,338.22
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,494.5,387.73
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,552.67,433.73
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,608.34,475.23
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,662.9,514.19
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,713.58,550.23
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,762.46,583.93
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,801.77,608.58
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,837.08,630.15
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,873.0,652.79
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,905.94,673.27
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,924.67,684.24
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,952.53,701.41
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,956.26,704.4
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,970.3,714.51
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,984.99,723.63
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,980.37,720.12
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,979.34,720.61
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,974.65,718.72
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,978.49,722.92
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,964.01,714.88
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,943.07,703.4
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,918.68,689.55
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,888.86,670.79
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,845.35,642.36
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,805.89,616.77
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,764.15,588.45
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,718.32,555.4
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,667.6,518.2
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,613.64,478.34
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,559.36,437.22
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,502.61,393.29
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,446.18,348.24
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,384.82,298.11
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,325.98,248.74
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,266.47,197.96
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,210.47,149.69
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,152.88,102.34
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,100.09,61.49
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,54.42,31.45
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,25.84,15.9
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,12.95,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,9.05,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,17.51,4.27
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,31.19,21.41
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,72.66,42.1
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,119.71,74.15
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,178.66,120.54
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,236.03,170.34
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,298.32,224.66
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,360.16,278.18
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,423.85,331.83
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,482.83,380.23
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,542.43,427.37
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,597.96,469.12
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,652.8,508.79
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,697.26,541.04
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,744.86,574.59
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,791.12,605.12
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,835.69,633.78
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,870.91,656.03
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,903.02,676.1
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,924.56,688.99
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,941.75,699.07
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,959.31,711.21
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,973.22,721.02
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,975.68,722.23
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,974.09,720.89
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,972.51,720.47
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,967.25,717.7
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,956.95,711.65
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,943.01,703.24
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,922.84,691.53
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,899.32,677.55
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,876.24,662.57
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,839.09,637.78
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,800.55,611.76
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,759.69,583.14
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,712.57,549.28
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,663.97,513.68
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,611.07,475.03
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,558.77,435.68
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,501.39,391.31
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,444.49,345.9
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,383.83,296.2
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,325.49,247.05
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,264.36,194.98
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,207.44,146.04
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,150.12,98.87
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,100.59,60.81
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,54.53,30.94
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,24.4,14.36
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,12.59,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,5.51,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,10.67,0.0
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,25.11,16.11
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,39.95,28.54
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,58.11,44.0
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,79.92,62.39
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,100.89,80.02
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,123.0,98.42
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,186.35,149.84
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,253.99,204.74
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,387.38,311.8
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,537.52,430.49
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,593.11,473.65
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,648.49,515.78
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,698.86,552.94
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,740.68,583.07
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,784.82,613.21
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,826.91,641.02
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,862.28,665.04
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,894.74,686.98
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,913.78,698.21
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,941.71,715.71
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,945.66,718.27
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,959.9,728.22
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,977.34,740.45
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,975.92,740.11
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,974.25,740.27
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,968.94,737.99
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,965.14,737.22
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,957.12,733.52
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,936.06,721.42
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,911.62,706.91
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,874.11,681.55
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,834.39,654.4
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,795.37,627.87
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,758.65,601.88
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,714.12,568.65
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,667.54,533.25
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,613.31,491.61
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,558.73,448.73
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,502.41,402.76
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,446.14,355.67
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,384.99,304.18
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,326.3,253.51
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,264.52,199.87
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,207.62,150.15
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,150.55,102.12
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,98.63,61.16
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,52.95,30.83
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,24.94,14.73
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,12.98,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,7.87,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,15.18,0.82
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,34.59,22.23
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,69.58,47.07
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,110.4,78.13
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,159.64,118.15
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,209.62,160.85
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,271.46,213.85
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,326.54,260.79
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,385.42,309.91
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,440.99,355.31
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,498.68,401.15
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,551.73,442.18
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,605.48,482.61
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,659.01,522.03
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,707.44,556.89
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,767.86,601.37
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,822.76,641.19
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,858.57,665.78
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,891.7,688.55
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,905.44,696.43
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,904.98,693.35
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,922.91,706.16
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,937.71,716.68
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,931.48,710.59
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,920.99,701.89
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,918.5,701.05
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,912.85,697.98
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,936.94,717.17
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,942.92,721.76
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,921.24,707.46
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,896.39,691.09
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,855.21,662.57
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,804.52,625.85
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,764.81,598.58
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,723.39,569.48
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,677.1,535.33
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,629.88,499.84
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,572.1,456.14
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,520.07,415.83
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,470.99,377.15
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,420.6,336.11
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,361.43,286.78
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,305.37,239.04
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,251.72,192.04
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,199.56,145.72
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,143.75,99.02
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,96.08,61.57
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,52.4,31.3
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,23.41,13.01
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,7.87,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,15.08,0.0
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,33.77,20.95
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,69.69,45.29
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,114.88,77.48
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,172.79,122.85
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,230.79,172.51
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,291.15,224.08
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,351.38,274.32
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,416.05,326.5
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,474.02,372.97
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,533.23,418.91
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,587.05,458.79
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,640.08,496.8
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,690.58,532.93
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,736.06,564.81
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,789.12,601.09
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,832.04,627.95
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,867.0,650.4
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,899.04,670.84
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,919.2,683.74
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,920.79,684.35
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,938.4,696.81
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,952.68,706.99
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,954.95,707.92
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,942.61,698.83
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,940.86,698.44
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,935.76,695.76
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,941.37,701.04
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,932.53,696.06
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,910.13,681.78
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,892.98,671.19
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,846.19,639.6
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,797.92,605.89
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,758.33,579.78
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,717.1,551.88
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,667.82,516.42
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,613.07,476.4
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,561.11,438.37
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,509.58,399.66
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,457.9,359.27
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,406.22,317.84
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,348.09,270.76
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,293.2,225.36
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,240.56,180.58
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,189.79,136.76
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,135.79,92.73
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,89.77,57.18
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,49.19,28.85
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,21.16,10.39
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,11.02,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,7.08,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,13.77,0.0
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,32.38,17.57
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,75.21,42.99
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,123.5,78.21
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,181.21,124.69
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,238.01,173.25
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,300.29,226.34
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,361.01,277.14
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,424.86,328.8
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,483.72,375.27
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,543.0,420.49
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,598.36,461.56
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,653.08,500.91
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,703.86,536.49
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,753.24,570.19
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,796.95,597.72
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,838.38,622.71
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,864.03,638.94
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,896.62,659.93
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,921.62,674.49
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,929.25,677.76
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,947.05,689.26
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,961.46,698.55
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,964.62,699.31
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,954.75,691.84
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,953.37,691.49
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,948.55,688.93
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,947.06,688.7
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,932.2,679.79
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,910.17,666.32
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,893.25,656.31
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,848.92,627.43
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,803.07,596.43
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,763.34,571.11
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,721.9,543.98
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,672.15,509.19
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,622.11,473.52
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,563.76,431.96
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,511.69,393.81
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,459.02,354.28
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,406.62,313.66
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,347.58,266.56
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,291.92,221.15
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,238.64,176.6
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,187.82,133.5
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,133.65,89.99
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,87.71,54.99
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,47.32,27.18
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,19.65,8.36
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,6.29,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,12.22,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,31.04,15.98
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,72.04,41.17
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,121.37,77.47
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,177.62,122.32
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,234.2,169.88
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,296.59,222.14
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,355.72,270.89
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,417.81,320.44
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,477.05,366.46
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,537.61,411.78
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,592.78,451.83
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,647.55,490.29
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,698.6,524.61
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,744.68,554.57
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,802.45,591.53
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,851.25,620.2
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,886.32,641.39
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,918.33,660.64
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,938.28,670.87
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,953.75,678.43
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,970.74,689.13
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,984.13,697.65
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,983.88,697.83
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,995.43,705.65
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,993.39,704.98
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,987.62,702.24
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,974.83,694.49
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,958.47,684.56
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,935.83,672.78
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,909.9,658.85
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,871.54,635.86
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,831.06,611.21
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,796.31,589.57
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,753.46,561.46
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,703.13,527.36
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,652.17,491.98
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,597.82,454.04
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,543.44,414.86
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,482.58,369.58
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,423.78,324.47
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,362.76,276.22
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,300.38,225.73
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,239.9,176.25
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,185.72,131.62
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,131.45,88.2
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,85.52,53.27
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,44.07,24.92
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,16.61,5.2
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,8.65,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,5.9,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,11.51,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,32.16,17.72
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,70.56,43.76
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,115.16,76.94
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,170.54,121.5
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,224.21,167.07
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,288.44,220.97
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,347.92,269.73
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,411.71,320.24
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,469.75,365.29
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,529.28,409.73
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,582.82,447.68
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,635.83,483.8
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,686.05,517.74
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,735.27,550.03
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,780.04,578.09
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,817.49,600.41
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,852.62,621.47
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,885.12,640.69
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,905.11,652.61
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,913.33,657.19
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,931.38,669.53
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,946.22,679.79
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,938.93,675.84
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,927.26,668.68
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,924.85,667.88
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,919.22,664.96
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,932.66,675.07
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,930.45,673.7
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,917.04,666.11
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,891.38,650.69
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,841.92,619.27
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,791.08,585.56
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,751.15,560.81
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,709.64,534.19
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,650.11,492.9
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,597.79,455.77
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,545.71,418.87
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,494.29,381.4
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,439.08,339.46
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,385.62,297.79
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,328.73,253.49
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,275.26,210.68
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,215.91,161.93
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,167.62,121.63
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,117.82,81.48
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,75.42,48.62
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,39.84,22.9
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,14.52,2.65
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,7.47,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,5.9,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,11.47,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,31.99,15.79
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,76.21,44.32
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,124.12,80.2
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,181.94,127.13
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,238.93,175.31
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,301.63,227.66
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,362.34,277.44
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,426.48,328.16
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,485.76,374.57
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,545.25,419.71
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,601.35,460.62
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,657.3,500.18
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,708.18,535.6
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,757.72,569.28
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,797.69,594.79
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,844.49,624.45
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,880.23,645.86
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,913.02,665.29
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,937.94,678.24
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,959.26,688.91
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,976.3,698.32
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,989.7,705.5
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,995.16,707.15
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,996.79,706.63
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,994.57,705.27
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,988.6,701.75
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,974.76,693.47
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,957.4,683.16
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,935.58,670.75
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,910.44,656.22
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,887.67,643.2
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,850.51,620.66
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,810.13,597.02
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,767.46,571.36
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,718.34,538.62
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,668.01,504.13
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,615.03,467.59
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,559.51,427.91
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,499.21,382.43
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,440.27,336.52
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,377.34,287.35
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,317.38,238.74
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,254.42,186.45
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,197.28,138.47
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,135.9,88.8
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,87.41,51.82
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,43.5,22.7
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,15.95,1.49
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,8.26,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
