Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,61.0,19.0,0.65,16.0,26.0,20.98,5.47
2016,9,20,6,30,122.0,38.0,0.8,16.0,52.0,51.72,31.58
2016,9,20,6,45,179.5,60.5,1.0,16.5,93.5,92.18,64.11
2016,9,20,7,0,237.0,83.0,1.2,17.0,135.0,140.02,103.76
2016,9,20,7,15,287.0,102.0,1.2,17.5,182.0,189.32,145.16
2016,9,20,7,30,337.0,121.0,1.2,18.0,229.0,244.52,190.97
2016,9,20,7,45,377.5,136.0,1.3,19.0,276.5,306.48,241.0
2016,9,20,8,0,418.0,151.0,1.4,20.0,324.0,364.78,286.82
2016,9,20,8,15,449.5,162.5,1.4,20.5,370.0,418.62,328.31
2016,9,20,8,30,481.0,174.0,1.4,21.0,416.0,474.76,370.33
2016,9,20,8,45,365.5,219.5,1.4,22.0,413.0,455.88,353.57
2016,9,20,9,0,250.0,265.0,1.4,23.0,410.0,424.2,327.0
2016,9,20,9,15,262.5,280.0,1.45,23.5,442.0,475.43,363.86
2016,9,20,9,30,275.0,295.0,1.5,24.0,474.0,512.49,389.43
2016,9,20,9,45,311.5,300.0,1.6,24.5,513.0,559.3,422.5
2016,9,20,10,0,348.0,305.0,1.7,25.0,552.0,607.53,456.01
2016,9,20,10,15,353.5,315.0,1.75,25.0,573.5,634.42,474.19
2016,9,20,10,30,359.0,325.0,1.8,25.0,595.0,660.2,491.66
2016,9,20,10,45,338.5,340.0,1.9,25.5,600.0,665.65,493.8
2016,9,20,11,0,318.0,355.0,2.0,26.0,605.0,668.8,494.52
2016,9,20,11,15,321.0,359.0,2.1,26.0,614.5,681.23,503.35
2016,9,20,11,30,324.0,363.0,2.2,26.0,624.0,692.15,511.12
2016,9,20,11,45,300.5,374.0,2.3,26.5,617.0,682.73,503.29
2016,9,20,12,0,277.0,385.0,2.4,27.0,610.0,671.58,494.44
2016,9,20,12,15,276.0,384.0,2.5,27.0,607.0,668.7,493.06
2016,9,20,12,30,275.0,383.0,2.6,27.0,604.0,664.37,490.65
2016,9,20,12,45,503.5,284.5,2.75,27.0,682.0,801.73,591.68
2016,9,20,13,0,732.0,186.0,2.9,27.0,760.0,919.1,674.6
2016,9,20,13,15,724.5,183.5,3.0,26.5,739.5,894.4,659.85
2016,9,20,13,30,717.0,181.0,3.1,26.0,719.0,866.9,644.28
2016,9,20,13,45,651.0,203.5,3.25,26.0,678.0,809.78,606.18
2016,9,20,14,0,585.0,226.0,3.4,26.0,637.0,746.1,562.45
2016,9,20,14,15,570.0,219.5,3.45,25.5,603.5,705.14,535.72
2016,9,20,14,30,555.0,213.0,3.5,25.0,570.0,663.14,507.54
2016,9,20,14,45,517.0,211.5,3.6,25.0,527.5,608.3,468.26
2016,9,20,15,0,479.0,210.0,3.7,25.0,485.0,554.76,429.23
2016,9,20,15,15,453.5,199.0,3.7,24.5,442.0,502.28,391.05
2016,9,20,15,30,428.0,188.0,3.7,24.0,399.0,450.98,352.83
2016,9,20,15,45,324.0,177.0,3.75,23.5,327.5,348.26,273.89
2016,9,20,16,0,220.0,166.0,3.8,23.0,256.0,268.24,211.08
2016,9,20,16,15,253.5,145.0,3.7,22.5,235.0,248.66,194.9
2016,9,20,16,30,287.0,124.0,3.6,22.0,214.0,225.01,174.08
2016,9,20,16,45,244.0,102.5,3.55,21.5,169.0,173.13,130.96
2016,9,20,17,0,201.0,81.0,3.5,21.0,124.0,126.43,91.93
2016,9,20,17,15,145.0,57.0,3.35,20.0,83.5,80.42,54.56
2016,9,20,17,30,89.0,33.0,3.2,19.0,43.0,41.66,23.94
2016,9,20,17,45,44.5,16.5,3.1,18.5,21.5,16.74,0.0
2016,9,20,18,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,12.5,20.0,2.3,12.0,21.5,16.73,3.49
2016,9,21,6,30,25.0,40.0,2.3,12.0,43.0,36.24,23.37
2016,9,21,6,45,54.0,63.5,2.3,12.5,74.0,63.82,46.43
2016,9,21,7,0,83.0,87.0,2.3,13.0,105.0,99.81,76.92
2016,9,21,7,15,102.5,110.5,2.35,13.5,139.0,133.08,105.43
2016,9,21,7,30,122.0,134.0,2.4,14.0,173.0,168.85,135.72
2016,9,21,7,45,146.0,153.5,2.45,14.5,208.0,205.15,165.97
2016,9,21,8,0,170.0,173.0,2.5,15.0,243.0,244.15,197.96
2016,9,21,8,15,227.0,190.0,2.55,15.0,296.0,312.54,253.56
2016,9,21,8,30,284.0,207.0,2.6,15.0,349.0,376.79,305.02
2016,9,21,8,45,305.0,225.0,2.7,15.5,390.0,423.7,341.18
2016,9,21,9,0,326.0,243.0,2.8,16.0,431.0,471.92,377.72
2016,9,21,9,15,357.0,255.0,2.85,16.5,474.0,522.68,415.61
2016,9,21,9,30,388.0,267.0,2.9,17.0,517.0,574.96,453.92
2016,9,21,9,45,605.5,195.5,3.0,17.5,610.0,725.05,567.16
2016,9,21,10,0,823.0,124.0,3.1,18.0,703.0,856.15,660.24
2016,9,21,10,15,832.5,125.5,3.25,18.0,731.0,891.64,683.84
2016,9,21,10,30,842.0,127.0,3.4,18.0,759.0,924.38,706.3
2016,9,21,10,45,798.0,154.5,3.6,18.0,765.5,930.75,710.92
2016,9,21,11,0,754.0,182.0,3.8,18.0,772.0,940.97,718.53
2016,9,21,11,15,758.5,183.0,3.95,18.0,784.5,957.89,730.55
2016,9,21,11,30,763.0,184.0,4.1,18.0,797.0,971.53,740.36
2016,9,21,11,45,730.0,203.0,4.25,18.5,792.0,963.48,733.96
2016,9,21,12,0,697.0,222.0,4.4,19.0,787.0,951.13,724.92
2016,9,21,12,15,696.0,222.0,4.5,19.0,783.0,948.11,723.84
2016,9,21,12,30,695.0,222.0,4.6,19.0,779.0,941.8,720.52
2016,9,21,12,45,739.0,195.5,4.7,19.0,779.5,949.46,727.07
2016,9,21,13,0,783.0,169.0,4.8,19.0,780.0,951.53,729.78
2016,9,21,13,15,776.5,167.0,4.85,19.0,759.5,927.3,713.84
2016,9,21,13,30,770.0,165.0,4.9,19.0,739.0,900.06,695.93
2016,9,21,13,45,722.0,179.5,4.95,19.0,701.5,850.32,661.86
2016,9,21,14,0,674.0,194.0,5.0,19.0,664.0,799.32,625.43
2016,9,21,14,15,659.5,189.5,5.05,18.5,630.5,757.45,596.91
2016,9,21,14,30,645.0,185.0,5.1,18.0,597.0,714.09,566.63
2016,9,21,14,45,631.5,176.5,5.2,17.5,558.5,666.62,532.87
2016,9,21,15,0,618.0,168.0,5.3,17.0,520.0,618.17,497.49
2016,9,21,15,15,593.0,161.0,5.25,16.5,476.0,556.8,450.75
2016,9,21,15,30,568.0,154.0,5.2,16.0,432.0,503.04,408.71
2016,9,21,15,45,576.0,134.5,5.2,15.5,390.5,456.22,371.4
2016,9,21,16,0,584.0,115.0,5.2,15.0,349.0,413.03,335.45
2016,9,21,16,15,540.0,106.0,5.05,14.5,298.5,344.36,277.57
2016,9,21,16,30,496.0,97.0,4.9,14.0,248.0,285.49,226.48
2016,9,21,16,45,486.5,78.5,4.75,13.5,203.0,236.52,181.88
2016,9,21,17,0,477.0,60.0,4.6,13.0,158.0,184.45,133.81
2016,9,21,17,15,378.5,47.5,4.3,12.5,111.0,121.86,80.93
2016,9,21,17,30,280.0,35.0,4.0,12.0,64.0,71.53,40.52
2016,9,21,17,45,140.0,17.5,3.75,11.5,32.0,24.16,0.0
2016,9,21,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,20.0,4.15,9.0,37.0,30.84,6.71
2016,9,22,6,30,300.0,40.0,4.3,9.0,74.0,83.53,50.9
2016,9,22,6,45,400.5,51.5,4.5,9.5,122.5,138.03,95.83
2016,9,22,7,0,501.0,63.0,4.7,10.0,171.0,203.47,152.32
2016,9,22,7,15,564.5,71.5,4.7,10.0,224.0,266.04,208.9
2016,9,22,7,30,628.0,80.0,4.7,10.0,277.0,335.43,270.91
2016,9,22,7,45,671.0,86.0,4.75,10.5,330.0,399.73,327.43
2016,9,22,8,0,714.0,92.0,4.8,11.0,383.0,467.56,385.26
2016,9,22,8,15,744.0,96.5,4.7,11.5,433.5,529.79,436.62
2016,9,22,8,30,774.0,101.0,4.6,12.0,484.0,593.33,487.25
2016,9,22,8,45,795.0,105.0,4.6,12.5,530.5,649.1,530.61
2016,9,22,9,0,816.0,109.0,4.6,13.0,577.0,706.53,573.96
2016,9,22,9,15,832.5,111.5,4.6,13.0,618.5,758.39,613.05
2016,9,22,9,30,849.0,114.0,4.6,13.0,660.0,808.84,648.95
2016,9,22,9,45,868.0,112.5,4.7,13.5,696.5,855.43,680.98
2016,9,22,10,0,887.0,111.0,4.8,14.0,733.0,889.73,703.78
2016,9,22,10,15,895.5,112.5,4.85,14.0,760.5,925.31,728.51
2016,9,22,10,30,904.0,114.0,4.9,14.0,788.0,957.93,751.05
2016,9,22,10,45,892.5,123.5,5.0,14.5,804.0,976.8,762.76
2016,9,22,11,0,881.0,133.0,5.1,15.0,820.0,1005.65,781.68
2016,9,22,11,15,884.5,133.5,5.1,15.0,832.0,1022.34,792.72
2016,9,22,11,30,888.0,134.0,5.1,15.0,844.0,1035.33,801.34
2016,9,22,11,45,881.5,138.5,5.2,15.5,845.5,1038.94,802.85
2016,9,22,12,0,875.0,143.0,5.3,16.0,847.0,1038.61,801.8
2016,9,22,12,15,874.0,142.5,5.35,16.0,842.5,1034.65,799.53
2016,9,22,12,30,873.0,142.0,5.4,16.0,838.0,1026.87,794.76
2016,9,22,12,45,884.5,133.0,5.5,16.5,828.5,1018.49,788.55
2016,9,22,13,0,896.0,124.0,5.6,17.0,819.0,992.48,770.01
2016,9,22,13,15,889.5,123.0,5.55,16.5,797.5,968.17,754.74
2016,9,22,13,30,883.0,122.0,5.5,16.0,776.0,952.72,745.84
2016,9,22,13,45,863.0,125.0,5.5,16.0,744.5,913.56,718.73
2016,9,22,14,0,843.0,128.0,5.5,16.0,713.0,872.04,689.89
2016,9,22,14,15,830.0,125.5,5.45,16.0,677.0,828.63,659.22
2016,9,22,14,30,817.0,123.0,5.4,16.0,641.0,783.14,626.79
2016,9,22,14,45,805.0,117.5,5.4,16.0,600.0,733.59,590.52
2016,9,22,15,0,793.0,112.0,5.4,16.0,559.0,682.44,551.68
2016,9,22,15,15,769.5,108.0,5.3,15.5,512.0,626.56,508.82
2016,9,22,15,30,746.0,104.0,5.2,15.0,465.0,567.91,462.74
2016,9,22,15,45,731.5,94.0,5.15,15.0,416.5,508.45,414.14
2016,9,22,16,0,717.0,84.0,5.1,15.0,368.0,448.91,364.0
2016,9,22,16,15,673.0,78.5,4.95,14.5,315.0,381.43,306.56
2016,9,22,16,30,629.0,73.0,4.8,14.0,262.0,317.69,250.72
2016,9,22,16,45,578.0,63.0,4.65,14.0,210.5,251.69,191.7
2016,9,22,17,0,527.0,53.0,4.5,14.0,159.0,191.2,137.07
2016,9,22,17,15,419.5,42.5,4.25,13.5,110.5,125.64,81.88
2016,9,22,17,30,312.0,32.0,4.0,13.0,62.0,73.36,39.9
2016,9,22,17,45,156.0,16.0,3.75,12.5,31.0,21.66,0.0
2016,9,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,6,15,202.5,15.5,1.7,9.5,37.5,32.94,4.73
2016,9,23,6,30,405.0,31.0,1.8,10.0,75.0,94.0,54.57
2016,9,23,6,45,506.5,38.5,1.9,10.5,125.0,150.17,101.19
2016,9,23,7,0,608.0,46.0,2.0,11.0,175.0,218.61,160.39
2016,9,23,7,15,665.0,51.5,2.2,11.5,228.5,282.27,217.8
2016,9,23,7,30,722.0,57.0,2.4,12.0,282.0,351.77,279.19
2016,9,23,7,45,762.5,60.0,2.65,13.0,335.5,416.71,335.12
2016,9,23,8,0,803.0,63.0,2.9,14.0,389.0,484.67,391.56
2016,9,23,8,15,828.5,66.0,3.15,14.5,439.5,543.26,439.72
2016,9,23,8,30,854.0,69.0,3.4,15.0,490.0,605.39,489.1
2016,9,23,8,45,874.0,70.5,3.65,16.0,536.5,662.53,532.32
2016,9,23,9,0,894.0,72.0,3.9,17.0,583.0,719.06,573.53
2016,9,23,9,15,907.0,74.0,4.0,17.5,623.5,769.93,608.37
2016,9,23,9,30,920.0,76.0,4.1,18.0,664.0,818.95,641.39
2016,9,23,9,45,932.0,76.0,4.25,18.5,699.0,862.79,670.53
2016,9,23,10,0,944.0,76.0,4.4,19.0,734.0,904.15,697.78
2016,9,23,10,15,950.5,77.0,4.45,19.0,761.5,939.01,721.19
2016,9,23,10,30,957.0,78.0,4.5,19.0,789.0,970.61,742.35
2016,9,23,10,45,960.5,79.0,4.55,19.5,808.0,995.97,757.74
2016,9,23,11,0,964.0,80.0,4.6,20.0,827.0,1017.63,770.65
2016,9,23,11,15,965.5,80.5,4.6,20.0,838.5,1032.98,780.43
2016,9,23,11,30,967.0,81.0,4.6,20.0,850.0,1044.4,787.69
2016,9,23,11,45,966.0,81.5,4.65,20.5,852.5,1049.35,789.66
2016,9,23,12,0,965.0,82.0,4.7,21.0,855.0,1050.26,789.1
2016,9,23,12,15,963.0,82.0,4.75,21.0,849.5,1045.6,786.51
2016,9,23,12,30,961.0,82.0,4.8,21.0,844.0,1036.94,781.4
2016,9,23,12,45,951.5,84.5,4.85,21.5,829.0,1019.85,769.16
2016,9,23,13,0,942.0,87.0,4.9,22.0,814.0,999.1,754.59
2016,9,23,13,15,936.0,86.5,4.95,22.0,792.5,974.81,739.17
2016,9,23,13,30,930.0,86.0,5.0,22.0,771.0,947.07,721.37
2016,9,23,13,45,921.0,85.0,5.05,22.0,741.5,912.83,699.0
2016,9,23,14,0,912.0,84.0,5.1,22.0,712.0,875.63,674.43
2016,9,23,14,15,901.0,82.5,5.1,21.5,676.5,833.52,647.16
2016,9,23,14,30,890.0,81.0,5.1,21.0,641.0,789.04,617.85
2016,9,23,14,45,873.5,79.5,5.1,21.0,598.5,738.39,582.43
2016,9,23,15,0,857.0,78.0,5.1,21.0,556.0,686.36,544.77
2016,9,23,15,15,836.5,75.0,4.95,20.5,509.5,629.06,501.55
2016,9,23,15,30,816.0,72.0,4.8,20.0,463.0,575.58,459.99
2016,9,23,15,45,787.5,69.0,4.7,19.5,412.5,512.77,410.18
2016,9,23,16,0,759.0,66.0,4.6,19.0,362.0,451.09,359.69
2016,9,23,16,15,719.0,61.5,4.35,18.5,309.5,384.41,303.46
2016,9,23,16,30,679.0,57.0,4.1,18.0,257.0,320.92,248.31
2016,9,23,16,45,621.5,50.5,3.9,17.5,205.5,253.61,189.33
2016,9,23,17,0,564.0,44.0,3.7,17.0,154.0,192.52,135.07
2016,9,23,17,15,459.5,35.5,3.3,16.5,106.5,127.24,80.35
2016,9,23,17,30,355.0,27.0,2.9,16.0,59.0,74.85,38.05
2016,9,23,17,45,177.5,13.5,2.55,15.5,29.5,21.1,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,13.5,1.0,11.5,37.5,34.26,2.5
2016,9,24,6,30,451.0,27.0,1.2,12.0,75.0,98.78,55.83
2016,9,24,6,45,546.5,34.0,1.45,13.0,125.0,156.41,103.82
2016,9,24,7,0,642.0,41.0,1.7,14.0,175.0,225.48,163.28
2016,9,24,7,15,696.5,45.5,1.85,14.5,228.5,289.34,220.44
2016,9,24,7,30,751.0,50.0,2.0,15.0,282.0,358.69,281.06
2016,9,24,7,45,787.5,53.5,2.15,16.0,335.0,423.92,336.36
2016,9,24,8,0,824.0,57.0,2.3,17.0,388.0,488.82,389.39
2016,9,24,8,15,848.5,59.5,2.5,17.5,438.5,550.31,438.83
2016,9,24,8,30,873.0,62.0,2.7,18.0,489.0,612.3,487.06
2016,9,24,8,45,890.5,64.0,2.9,19.0,535.0,669.23,529.1
2016,9,24,9,0,908.0,66.0,3.1,20.0,581.0,725.27,568.52
2016,9,24,9,15,921.0,67.5,3.15,20.5,622.0,776.14,602.31
2016,9,24,9,30,934.0,69.0,3.2,21.0,663.0,825.12,634.24
2016,9,24,9,45,943.5,70.5,3.25,22.0,697.5,869.02,660.9
2016,9,24,10,0,953.0,72.0,3.3,23.0,732.0,910.23,685.32
2016,9,24,10,15,959.5,72.5,3.25,23.5,759.5,944.72,705.55
2016,9,24,10,30,966.0,73.0,3.2,24.0,787.0,975.92,723.4
2016,9,24,10,45,970.0,74.0,3.2,24.5,807.0,1001.88,738.06
2016,9,24,11,0,974.0,75.0,3.2,25.0,827.0,1024.11,750.29
2016,9,24,11,15,976.5,75.0,3.15,25.0,838.5,1039.93,759.45
2016,9,24,11,30,979.0,75.0,3.1,25.0,850.0,1051.78,766.19
2016,9,24,11,45,979.5,75.5,3.05,25.5,853.5,1058.2,768.06
2016,9,24,12,0,980.0,76.0,3.0,26.0,857.0,1060.52,767.48
2016,9,24,12,15,979.0,76.0,2.95,26.0,852.0,1056.7,764.65
2016,9,24,12,30,978.0,76.0,2.9,26.0,847.0,1048.81,759.43
2016,9,24,12,45,970.0,78.0,2.9,26.5,832.5,1032.37,747.87
2016,9,24,13,0,962.0,80.0,2.9,27.0,818.0,1012.15,734.1
2016,9,24,13,15,957.0,79.0,2.9,27.0,796.5,987.75,719.2
2016,9,24,13,30,952.0,78.0,2.9,27.0,775.0,959.78,702.02
2016,9,24,13,45,943.5,77.5,2.95,27.0,746.0,925.85,681.29
2016,9,24,14,0,935.0,77.0,3.0,27.0,717.0,888.86,658.41
2016,9,24,14,15,924.5,75.5,3.0,26.5,681.0,846.28,632.48
2016,9,24,14,30,914.0,74.0,3.0,26.0,645.0,801.22,604.5
2016,9,24,14,45,899.0,72.5,3.05,26.0,603.0,750.63,571.32
2016,9,24,15,0,884.0,71.0,3.1,26.0,561.0,698.47,536.12
2016,9,24,15,15,864.5,68.5,3.05,25.5,514.0,641.02,495.13
2016,9,24,15,30,845.0,66.0,3.0,25.0,467.0,583.05,452.43
2016,9,24,15,45,804.0,66.0,3.0,25.0,413.5,519.38,403.19
2016,9,24,16,0,763.0,66.0,3.0,25.0,360.0,453.88,351.17
2016,9,24,16,15,721.0,61.5,2.6,24.0,307.0,386.03,296.38
2016,9,24,16,30,679.0,57.0,2.2,23.0,254.0,321.6,242.54
2016,9,24,16,45,596.0,52.5,1.85,22.5,200.0,248.48,181.1
2016,9,24,17,0,513.0,48.0,1.5,22.0,146.0,184.28,126.78
2016,9,24,17,15,404.0,37.5,1.4,21.0,99.5,119.27,74.36
2016,9,24,17,30,295.0,27.0,1.3,20.0,53.0,67.45,33.17
2016,9,24,17,45,147.5,13.5,1.2,19.0,26.5,19.47,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,183.5,15.0,1.5,14.5,34.0,32.46,0.0
2016,9,25,6,30,367.0,30.0,1.8,15.0,68.0,90.97,52.23
2016,9,25,6,45,470.0,39.0,2.1,16.0,117.0,147.17,98.28
2016,9,25,7,0,573.0,48.0,2.4,17.0,166.0,215.97,156.44
2016,9,25,7,15,632.5,54.0,2.55,17.5,219.0,279.21,212.17
2016,9,25,7,30,692.0,60.0,2.7,18.0,272.0,348.41,271.89
2016,9,25,7,45,731.5,64.5,2.85,19.0,324.5,413.04,326.13
2016,9,25,8,0,771.0,69.0,3.0,20.0,377.0,480.66,380.74
2016,9,25,8,15,798.5,72.5,3.2,21.0,427.5,543.03,429.54
2016,9,25,8,30,826.0,76.0,3.4,22.0,478.0,606.3,477.3
2016,9,25,8,45,842.0,80.0,3.65,23.0,523.5,663.0,518.74
2016,9,25,9,0,858.0,84.0,3.9,24.0,569.0,712.42,553.86
2016,9,25,9,15,872.5,86.5,4.0,24.5,609.5,763.4,587.94
2016,9,25,9,30,887.0,89.0,4.1,25.0,650.0,812.72,620.33
2016,9,25,9,45,899.0,90.0,4.25,26.0,685.0,856.42,647.33
2016,9,25,10,0,911.0,91.0,4.4,27.0,720.0,897.74,672.34
2016,9,25,10,15,919.0,92.5,4.35,27.0,748.0,933.4,694.99
2016,9,25,10,30,927.0,94.0,4.3,27.0,776.0,965.98,715.49
2016,9,25,10,45,900.5,110.0,4.3,27.5,787.0,978.24,721.22
2016,9,25,11,0,874.0,126.0,4.3,28.0,798.0,999.12,732.9
2016,9,25,11,15,877.5,127.0,4.2,28.0,810.0,1016.0,742.8
2016,9,25,11,30,881.0,128.0,4.1,28.0,822.0,1014.59,740.79
2016,9,25,11,45,855.5,141.5,4.0,28.5,817.5,1023.32,744.21
2016,9,25,12,0,830.0,155.0,3.9,29.0,813.0,1013.01,735.26
2016,9,25,12,15,828.5,155.0,3.8,29.0,808.5,1008.92,732.13
2016,9,25,12,30,827.0,155.0,3.7,29.0,804.0,1001.18,726.73
2016,9,25,12,45,840.5,146.0,3.6,29.0,795.5,995.3,722.69
2016,9,25,13,0,854.0,137.0,3.5,29.0,787.0,985.3,716.09
2016,9,25,13,15,847.5,135.0,3.4,29.0,766.0,959.8,699.52
2016,9,25,13,30,841.0,133.0,3.3,29.0,745.0,931.09,681.01
2016,9,25,13,45,800.5,144.0,3.2,29.0,708.5,882.36,649.2
2016,9,25,14,0,760.0,155.0,3.1,29.0,672.0,839.49,621.28
2016,9,25,14,15,745.5,151.5,3.0,28.5,636.5,795.74,593.72
2016,9,25,14,30,731.0,148.0,2.9,28.0,601.0,750.3,563.87
2016,9,25,14,45,700.5,147.0,2.85,28.0,557.5,694.1,524.7
2016,9,25,15,0,670.0,146.0,2.8,28.0,514.0,637.99,484.9
2016,9,25,15,15,643.0,139.5,2.65,27.5,467.5,579.47,443.19
2016,9,25,15,30,616.0,133.0,2.5,27.0,421.0,521.68,400.91
2016,9,25,15,45,585.5,123.5,2.35,27.0,372.5,460.37,354.17
2016,9,25,16,0,555.0,114.0,2.2,27.0,324.0,395.77,303.84
2016,9,25,16,15,506.5,103.0,1.95,26.0,273.5,330.33,252.48
2016,9,25,16,30,458.0,92.0,1.7,25.0,223.0,269.68,203.44
2016,9,25,16,45,400.0,77.5,1.5,24.0,174.5,207.97,152.76
2016,9,25,17,0,342.0,63.0,1.3,23.0,126.0,153.03,107.02
2016,9,25,17,15,248.5,45.0,1.3,22.0,83.0,95.31,61.05
2016,9,25,17,30,155.0,27.0,1.3,21.0,40.0,48.46,23.38
2016,9,25,17,45,77.5,13.5,1.3,20.5,20.0,15.35,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,16.5,1.1,18.5,31.0,31.14,0.0
2016,9,26,6,30,293.0,33.0,1.1,19.0,62.0,83.73,48.46
2016,9,26,6,45,399.0,44.0,1.1,20.0,109.5,138.31,92.19
2016,9,26,7,0,505.0,55.0,1.1,21.0,157.0,205.96,147.58
2016,9,26,7,15,569.0,62.5,1.3,21.5,209.5,268.59,200.99
2016,9,26,7,30,633.0,70.0,1.5,22.0,262.0,338.07,259.06
2016,9,26,7,45,679.0,75.0,1.75,23.0,314.5,403.21,312.16
2016,9,26,8,0,725.0,80.0,2.0,24.0,367.0,472.19,366.44
2016,9,26,8,15,755.0,84.0,2.1,25.0,417.5,533.15,412.53
2016,9,26,8,30,785.0,88.0,2.2,26.0,468.0,596.53,458.65
2016,9,26,8,45,808.0,91.0,2.35,27.0,514.0,655.02,499.89
2016,9,26,9,0,831.0,94.0,2.5,28.0,560.0,713.29,539.7
2016,9,26,9,15,847.0,96.5,2.5,28.5,601.0,765.15,573.09
2016,9,26,9,30,863.0,99.0,2.5,29.0,642.0,815.53,604.37
2016,9,26,9,45,873.5,101.5,2.5,29.5,676.5,850.16,624.61
2016,9,26,10,0,884.0,104.0,2.5,30.0,711.0,890.91,648.78
2016,9,26,10,15,892.0,105.5,2.4,30.0,738.0,925.73,669.21
2016,9,26,10,30,900.0,107.0,2.3,30.0,765.0,957.56,687.52
2016,9,26,10,45,903.0,109.0,2.25,30.5,784.5,982.04,700.1
2016,9,26,11,0,906.0,111.0,2.2,31.0,804.0,1003.0,710.47
2016,9,26,11,15,909.0,111.5,2.1,31.0,815.5,1018.78,718.48
2016,9,26,11,30,912.0,112.0,2.0,31.0,827.0,1030.87,724.26
2016,9,26,11,45,910.0,114.0,1.95,31.5,829.0,1035.81,724.9
2016,9,26,12,0,908.0,116.0,1.9,32.0,831.0,1036.93,723.38
2016,9,26,12,15,906.5,115.5,1.9,32.0,826.0,1032.12,720.53
2016,9,26,12,30,905.0,115.0,1.9,32.0,821.0,1023.53,715.58
2016,9,26,12,45,926.5,102.0,1.9,32.0,814.0,1020.28,714.09
2016,9,26,13,0,948.0,89.0,1.9,32.0,807.0,1012.28,709.76
2016,9,26,13,15,942.5,88.0,1.95,31.5,785.5,987.51,697.23
2016,9,26,13,30,937.0,87.0,2.0,31.0,764.0,959.25,682.57
2016,9,26,13,45,925.0,87.5,2.15,31.0,734.0,923.54,662.69
2016,9,26,14,0,913.0,88.0,2.3,31.0,704.0,885.04,640.64
2016,9,26,14,15,901.5,86.5,2.4,31.0,667.5,842.22,614.93
2016,9,26,14,30,890.0,85.0,2.5,31.0,631.0,797.08,587.25
2016,9,26,14,45,871.5,83.5,2.7,31.0,588.5,744.71,554.67
2016,9,26,15,0,853.0,82.0,2.9,31.0,546.0,697.18,523.74
2016,9,26,15,15,831.5,79.0,2.95,30.5,498.5,638.36,483.15
2016,9,26,15,30,810.0,76.0,3.0,30.0,451.0,579.28,440.97
2016,9,26,15,45,778.0,72.5,3.15,29.5,400.0,514.05,392.89
2016,9,26,16,0,746.0,69.0,3.3,29.0,349.0,450.35,344.0
2016,9,26,16,15,702.0,64.0,2.9,28.0,296.0,381.86,289.51
2016,9,26,16,30,658.0,59.0,2.5,27.0,243.0,317.64,236.56
2016,9,26,16,45,586.0,52.5,2.2,26.0,190.5,246.77,177.81
2016,9,26,17,0,514.0,46.0,1.9,25.0,138.0,183.86,124.9
2016,9,26,17,15,399.0,35.0,1.75,24.0,92.0,117.08,71.54
2016,9,26,17,30,284.0,24.0,1.6,23.0,46.0,63.17,27.07
2016,9,26,17,45,142.0,12.0,1.5,22.0,23.0,18.24,0.0
2016,9,26,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,174.5,14.5,0.2,20.5,31.5,32.58,0.0
2016,9,27,6,30,349.0,29.0,0.2,21.0,63.0,90.55,50.73
2016,9,27,6,45,455.0,38.5,0.2,21.5,112.0,147.41,96.4
2016,9,27,7,0,561.0,48.0,0.2,22.0,161.0,217.29,153.27
2016,9,27,7,15,622.0,54.5,0.2,22.5,213.5,281.2,206.7
2016,9,27,7,30,683.0,61.0,0.2,23.0,266.0,350.99,263.26
2016,9,27,7,45,725.0,65.5,0.25,24.0,319.0,416.52,314.56
2016,9,27,8,0,767.0,70.0,0.3,25.0,372.0,485.28,366.03
2016,9,27,8,15,795.0,73.5,0.65,25.5,422.0,547.84,414.61
2016,9,27,8,30,823.0,77.0,1.0,26.0,472.0,611.33,462.55
2016,9,27,8,45,843.0,80.0,1.35,27.0,518.0,669.48,504.45
2016,9,27,9,0,863.0,83.0,1.7,28.0,564.0,720.57,540.18
2016,9,27,9,15,877.5,85.0,1.85,28.0,605.0,771.17,573.89
2016,9,27,9,30,892.0,87.0,2.0,28.0,646.0,820.09,606.18
2016,9,27,9,45,907.0,87.0,2.2,28.5,681.5,865.29,634.93
2016,9,27,10,0,922.0,87.0,2.4,29.0,717.0,908.28,661.99
2016,9,27,10,15,929.5,88.0,2.45,29.0,744.0,943.14,683.65
2016,9,27,10,30,937.0,89.0,2.5,29.0,771.0,974.86,703.3
2016,9,27,10,45,937.0,92.0,2.65,29.5,789.5,998.36,717.22
2016,9,27,11,0,937.0,95.0,2.8,30.0,808.0,1018.09,728.85
2016,9,27,11,15,940.0,95.5,2.9,30.0,819.0,1034.2,739.3
2016,9,27,11,30,943.0,96.0,3.0,30.0,830.0,1046.5,747.5
2016,9,27,11,45,934.5,100.5,3.1,30.0,830.5,1047.86,748.93
2016,9,27,12,0,926.0,105.0,3.2,30.0,831.0,1045.21,748.05
2016,9,27,12,15,924.5,105.0,3.3,30.0,826.0,1040.78,746.19
2016,9,27,12,30,923.0,105.0,3.4,30.0,821.0,1032.51,741.99
2016,9,27,12,45,914.5,106.5,3.5,30.0,805.5,1015.23,732.13
2016,9,27,13,0,906.0,108.0,3.6,30.0,790.0,994.42,720.08
2016,9,27,13,15,899.5,107.0,3.65,29.5,768.5,969.45,706.42
2016,9,27,13,30,893.0,106.0,3.7,29.0,747.0,941.18,690.54
2016,9,27,13,45,870.5,110.0,3.75,29.0,714.5,911.79,672.47
2016,9,27,14,0,848.0,114.0,3.8,29.0,682.0,868.86,645.17
2016,9,27,14,15,835.0,111.5,3.8,28.5,646.0,824.96,618.01
2016,9,27,14,30,822.0,109.0,3.8,28.0,610.0,779.01,589.02
2016,9,27,14,45,784.5,112.0,3.85,28.0,563.5,718.75,548.09
2016,9,27,15,0,747.0,115.0,3.9,28.0,517.0,662.44,507.78
2016,9,27,15,15,721.0,110.0,3.85,27.5,470.5,602.79,465.07
2016,9,27,15,30,695.0,105.0,3.8,27.0,424.0,543.62,421.47
2016,9,27,15,45,639.5,103.5,3.75,27.0,371.0,472.67,366.81
2016,9,27,16,0,584.0,102.0,3.7,27.0,318.0,405.75,313.96
2016,9,27,16,15,534.0,92.5,3.25,26.0,267.0,338.55,260.4
2016,9,27,16,30,484.0,83.0,2.8,25.0,216.0,272.19,206.12
2016,9,27,16,45,401.0,71.5,2.4,24.0,165.5,203.95,150.03
2016,9,27,17,0,318.0,60.0,2.0,23.0,115.0,145.47,101.8
2016,9,27,17,15,224.5,41.5,1.8,22.0,73.5,88.66,56.34
2016,9,27,17,30,131.0,23.0,1.6,21.0,32.0,41.55,16.27
2016,9,27,17,45,65.5,11.5,1.45,20.5,16.0,13.18,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,15,149.5,15.0,1.05,17.5,29.0,31.24,0.0
2016,9,28,6,30,299.0,30.0,1.1,18.0,58.0,84.92,48.72
2016,9,28,6,45,400.5,41.0,1.2,18.5,104.5,139.45,93.74
2016,9,28,7,0,502.0,52.0,1.3,19.0,151.0,206.53,149.82
2016,9,28,7,15,565.0,59.5,1.35,19.5,202.0,268.92,203.53
2016,9,28,7,30,628.0,67.0,1.4,20.0,253.0,338.06,261.61
2016,9,28,7,45,671.0,72.5,1.45,20.5,305.0,402.19,314.37
2016,9,28,8,0,714.0,78.0,1.5,21.0,357.0,469.85,368.01
2016,9,28,8,15,744.0,82.5,1.4,22.0,406.0,530.74,413.22
2016,9,28,8,30,774.0,87.0,1.3,23.0,455.0,594.14,458.07
2016,9,28,8,45,796.0,90.0,1.25,24.0,501.0,651.44,496.88
2016,9,28,9,0,818.0,93.0,1.2,25.0,547.0,708.44,533.87
2016,9,28,9,15,834.0,95.5,1.2,25.5,587.0,759.7,565.89
2016,9,28,9,30,850.0,98.0,1.2,26.0,627.0,809.5,596.03
2016,9,28,9,45,865.0,98.5,1.2,26.5,662.0,845.14,616.36
2016,9,28,10,0,880.0,99.0,1.2,27.0,697.0,887.31,640.78
2016,9,28,10,15,888.0,100.5,1.25,27.0,724.0,921.89,661.99
2016,9,28,10,30,896.0,102.0,1.3,27.0,751.0,953.5,681.37
2016,9,28,10,45,901.0,103.0,1.4,27.5,770.0,978.58,696.08
2016,9,28,11,0,906.0,104.0,1.5,28.0,789.0,1000.24,708.75
2016,9,28,11,15,909.0,104.5,1.6,28.0,800.5,1015.86,719.17
2016,9,28,11,30,912.0,105.0,1.7,28.0,812.0,1027.79,727.49
2016,9,28,11,45,912.0,105.5,1.85,28.0,814.5,1032.98,732.46
2016,9,28,12,0,912.0,106.0,2.0,28.0,817.0,1034.36,735.19
2016,9,28,12,15,910.5,105.5,2.15,28.0,811.5,1029.35,734.0
2016,9,28,12,30,909.0,105.0,2.3,28.0,806.0,1020.56,730.5
2016,9,28,12,45,897.0,108.5,2.5,28.0,790.5,1002.08,721.36
2016,9,28,13,0,885.0,112.0,2.7,28.0,775.0,980.21,709.93
2016,9,28,13,15,878.5,111.0,2.85,27.5,753.0,955.56,697.5
2016,9,28,13,30,872.0,110.0,3.0,27.0,731.0,927.7,682.76
2016,9,28,13,45,859.0,109.5,3.15,27.0,701.5,902.48,668.23
2016,9,28,14,0,846.0,109.0,3.3,27.0,672.0,863.1,643.94
2016,9,28,14,15,832.5,106.5,3.4,26.5,636.0,818.83,616.98
2016,9,28,14,30,819.0,104.0,3.5,26.0,600.0,772.57,588.11
2016,9,28,14,45,794.5,103.5,3.6,26.0,557.0,718.53,551.97
2016,9,28,15,0,770.0,103.0,3.7,26.0,514.0,663.9,513.05
2016,9,28,15,15,745.0,98.5,3.7,25.5,467.5,607.16,472.23
2016,9,28,15,30,720.0,94.0,3.7,25.0,421.0,548.07,428.44
2016,9,28,15,45,677.0,91.0,3.7,24.5,370.0,481.43,377.42
2016,9,28,16,0,634.0,88.0,3.7,24.0,319.0,417.64,326.99
2016,9,28,16,15,585.0,80.5,3.5,23.0,268.0,350.17,272.53
2016,9,28,16,30,536.0,73.0,3.3,22.0,217.0,287.24,220.04
2016,9,28,16,45,456.0,63.0,3.15,21.5,167.0,217.25,161.08
2016,9,28,17,0,376.0,53.0,3.0,21.0,117.0,156.38,109.53
2016,9,28,17,15,267.0,38.0,2.85,20.0,75.0,93.92,59.07
2016,9,28,17,30,158.0,23.0,2.7,19.0,33.0,44.91,14.9
2016,9,28,17,45,79.0,11.5,2.55,18.0,16.5,14.13,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,148.5,14.5,0.4,12.5,28.0,26.35,0.0
2016,9,29,6,30,297.0,29.0,0.4,13.0,56.0,85.13,49.57
2016,9,29,6,45,402.5,39.5,0.4,13.5,102.5,140.27,95.95
2016,9,29,7,0,508.0,50.0,0.4,14.0,149.0,208.45,153.35
2016,9,29,7,15,571.5,57.5,0.4,14.5,200.0,271.5,207.76
2016,9,29,7,30,635.0,65.0,0.4,15.0,251.0,341.36,266.27
2016,9,29,7,45,680.0,69.5,0.4,16.0,303.0,405.81,318.21
2016,9,29,8,0,725.0,74.0,0.4,17.0,355.0,472.91,369.92
2016,9,29,8,15,754.0,78.0,0.4,18.0,404.0,534.51,415.27
2016,9,29,8,30,783.0,82.0,0.4,19.0,453.0,597.22,459.42
2016,9,29,8,45,806.5,84.5,0.45,20.0,499.0,655.34,499.14
2016,9,29,9,0,830.0,87.0,0.5,21.0,545.0,713.28,537.26
2016,9,29,9,15,845.5,89.5,0.6,21.5,585.0,764.57,570.06
2016,9,29,9,30,861.0,92.0,0.7,22.0,625.0,805.91,595.91
2016,9,29,9,45,877.0,91.5,0.85,23.0,660.0,850.24,623.2
2016,9,29,10,0,893.0,91.0,1.0,24.0,695.0,892.5,648.74
2016,9,29,10,15,900.5,92.5,1.1,24.0,721.5,926.95,670.8
2016,9,29,10,30,908.0,94.0,1.2,24.0,748.0,958.35,691.01
2016,9,29,10,45,914.0,94.5,1.3,24.5,767.5,984.02,706.29
2016,9,29,11,0,920.0,95.0,1.4,25.0,787.0,1006.25,719.49
2016,9,29,11,15,923.0,95.5,1.5,25.0,798.5,1021.98,730.13
2016,9,29,11,30,926.0,96.0,1.6,25.0,810.0,1033.96,738.62
2016,9,29,11,45,927.0,96.0,1.75,25.5,813.0,1039.59,742.58
2016,9,29,12,0,928.0,96.0,1.9,26.0,816.0,1041.35,744.22
2016,9,29,12,15,927.0,96.0,1.95,26.0,810.5,1037.25,742.42
2016,9,29,12,30,926.0,96.0,2.0,26.0,805.0,1029.28,738.38
2016,9,29,12,45,923.0,95.0,2.15,26.5,792.0,1014.46,729.9
2016,9,29,13,0,920.0,94.0,2.3,27.0,779.0,995.93,719.08
2016,9,29,13,15,914.5,93.0,2.4,26.5,757.5,971.45,706.67
2016,9,29,13,30,909.0,92.0,2.5,26.0,736.0,943.59,691.96
2016,9,29,13,45,901.0,90.5,2.6,26.0,707.0,909.74,671.76
2016,9,29,14,0,893.0,89.0,2.7,26.0,678.0,872.97,649.41
2016,9,29,14,15,881.5,87.0,2.75,25.5,642.5,830.08,623.5
2016,9,29,14,30,870.0,85.0,2.8,25.0,607.0,784.94,595.62
2016,9,29,14,45,854.0,82.5,2.9,25.0,565.0,733.95,562.22
2016,9,29,15,0,838.0,80.0,3.0,25.0,523.0,687.73,530.89
2016,9,29,15,15,816.0,77.0,3.1,24.5,476.5,629.13,489.41
2016,9,29,15,30,794.0,74.0,3.2,24.0,430.0,570.38,446.33
2016,9,29,15,45,763.0,70.0,3.3,24.0,379.5,505.84,396.43
2016,9,29,16,0,732.0,66.0,3.4,24.0,329.0,442.8,345.95
2016,9,29,16,15,686.5,61.0,3.35,23.0,277.0,374.33,290.57
2016,9,29,16,30,641.0,56.0,3.3,22.0,225.0,310.52,236.88
2016,9,29,16,45,568.5,49.0,3.3,21.0,174.0,239.9,176.82
2016,9,29,17,0,496.0,42.0,3.3,20.0,123.0,177.37,122.8
2016,9,29,17,15,372.5,31.0,3.3,19.0,79.0,109.99,67.56
2016,9,29,17,30,249.0,20.0,3.3,18.0,35.0,54.87,13.23
2016,9,29,17,45,124.5,10.0,3.35,17.0,17.5,16.02,0.0
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
