Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,175.5,13.5,1.8,9.5,29.0,28.92,0.0
2016,9,30,6,30,351.0,27.0,1.9,10.0,58.0,93.87,54.33
2016,9,30,6,45,461.0,35.5,2.05,10.5,105.5,151.72,104.87
2016,9,30,7,0,571.0,44.0,2.2,11.0,153.0,223.06,167.02
2016,9,30,7,15,633.5,50.0,2.15,11.5,205.5,287.39,224.95
2016,9,30,7,30,696.0,56.0,2.1,12.0,258.0,358.95,287.56
2016,9,30,7,45,739.0,59.5,2.1,12.5,310.5,424.79,343.92
2016,9,30,8,0,782.0,63.0,2.1,13.0,363.0,493.9,400.81
2016,9,30,8,15,809.5,66.0,2.1,13.5,413.0,556.37,450.45
2016,9,30,8,30,837.0,69.0,2.1,14.0,463.0,614.79,495.34
2016,9,30,8,45,858.5,71.0,2.1,15.0,509.0,672.64,537.16
2016,9,30,9,0,880.0,73.0,2.1,16.0,555.0,730.02,575.9
2016,9,30,9,15,894.5,75.0,2.1,16.5,595.5,781.21,609.42
2016,9,30,9,30,909.0,77.0,2.1,17.0,636.0,830.68,641.12
2016,9,30,9,45,922.5,77.0,2.15,17.5,671.0,875.03,669.21
2016,9,30,10,0,936.0,77.0,2.2,18.0,706.0,917.01,695.38
2016,9,30,10,15,943.0,78.0,2.3,18.5,733.0,951.62,716.85
2016,9,30,10,30,950.0,79.0,2.4,19.0,760.0,983.01,736.15
2016,9,30,10,45,955.0,80.0,2.55,19.5,779.5,1009.1,752.43
2016,9,30,11,0,960.0,81.0,2.7,20.0,799.0,1031.56,766.38
2016,9,30,11,15,963.0,81.0,2.85,20.0,810.5,1047.17,777.39
2016,9,30,11,30,966.0,81.0,3.0,20.0,822.0,1058.88,786.02
2016,9,30,11,45,967.0,81.5,3.2,20.5,825.0,1065.19,790.21
2016,9,30,12,0,968.0,82.0,3.4,21.0,828.0,1067.47,791.84
2016,9,30,12,15,967.0,82.0,3.55,20.5,823.0,1063.14,791.86
2016,9,30,12,30,966.0,82.0,3.7,20.0,818.0,1054.8,789.35
2016,9,30,12,45,958.0,84.0,3.9,20.0,803.0,1037.92,780.05
2016,9,30,13,0,950.0,86.0,4.1,20.0,788.0,1017.34,768.25
2016,9,30,13,15,944.5,85.0,4.2,19.5,766.5,992.18,754.12
2016,9,30,13,30,939.0,84.0,4.3,19.0,745.0,963.53,737.5
2016,9,30,13,45,930.5,83.0,4.4,19.0,715.5,928.89,715.28
2016,9,30,14,0,922.0,82.0,4.5,19.0,686.0,891.26,691.04
2016,9,30,14,15,911.0,80.0,4.55,18.5,650.0,847.69,663.21
2016,9,30,14,30,900.0,78.0,4.6,18.0,614.0,801.76,633.25
2016,9,30,14,45,884.0,76.0,4.65,18.0,571.5,750.03,597.28
2016,9,30,15,0,868.0,74.0,4.7,18.0,529.0,696.89,559.49
2016,9,30,15,15,846.5,71.5,4.65,17.5,481.5,638.52,515.53
2016,9,30,15,30,825.0,69.0,4.6,17.0,434.0,584.35,473.36
2016,9,30,15,45,794.5,65.5,4.6,16.5,383.0,519.02,421.28
2016,9,30,16,0,764.0,62.0,4.6,16.0,332.0,455.09,368.46
2016,9,30,16,15,718.0,57.0,4.55,15.5,279.0,384.63,308.5
2016,9,30,16,30,672.0,52.0,4.5,15.0,226.0,318.09,249.9
2016,9,30,16,45,598.5,45.5,4.45,14.5,174.0,245.76,185.77
2016,9,30,17,0,525.0,39.0,4.4,14.0,122.0,182.44,128.91
2016,9,30,17,15,394.0,29.0,4.25,13.5,77.5,112.78,69.99
2016,9,30,17,30,263.0,19.0,4.1,13.0,33.0,55.67,6.68
2016,9,30,17,45,131.5,9.5,3.95,12.5,16.5,16.26,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,13.0,2.75,8.5,29.5,30.87,0.0
2016,10,1,6,30,383.0,26.0,3.0,9.0,59.0,99.79,57.21
2016,10,1,6,45,495.5,35.0,3.25,9.5,108.5,161.22,112.1
2016,10,1,7,0,608.0,44.0,3.5,10.0,158.0,235.33,177.47
2016,10,1,7,15,671.0,49.5,3.65,10.5,212.0,302.58,238.93
2016,10,1,7,30,734.0,55.0,3.8,11.0,266.0,376.23,304.56
2016,10,1,7,45,776.5,58.5,3.95,11.5,320.0,444.08,363.91
2016,10,1,8,0,819.0,62.0,4.1,12.0,374.0,515.08,423.85
2016,10,1,8,15,845.5,65.0,4.1,12.5,424.5,578.96,475.85
2016,10,1,8,30,872.0,68.0,4.1,13.0,475.0,638.54,522.87
2016,10,1,8,45,893.0,70.0,4.1,13.5,522.0,697.72,567.96
2016,10,1,9,0,914.0,72.0,4.1,14.0,569.0,756.3,609.68
2016,10,1,9,15,927.5,74.0,4.05,14.5,610.0,808.13,644.71
2016,10,1,9,30,941.0,76.0,4.0,15.0,651.0,858.05,677.72
2016,10,1,9,45,953.0,76.0,4.0,15.5,686.0,902.23,706.32
2016,10,1,10,0,965.0,76.0,4.0,16.0,721.0,943.83,732.78
2016,10,1,10,15,972.0,77.0,3.9,16.5,748.5,979.21,753.98
2016,10,1,10,30,979.0,78.0,3.8,17.0,776.0,1011.26,772.67
2016,10,1,10,45,983.0,79.0,3.75,17.5,795.0,1036.93,787.22
2016,10,1,11,0,987.0,80.0,3.7,18.0,814.0,1058.83,799.22
2016,10,1,11,15,989.5,80.0,3.65,18.0,825.5,1074.22,808.42
2016,10,1,11,30,992.0,80.0,3.6,18.0,837.0,1085.58,815.1
2016,10,1,11,45,992.0,80.5,3.6,18.5,839.5,1090.94,816.81
2016,10,1,12,0,992.0,81.0,3.6,19.0,842.0,1092.15,815.99
2016,10,1,12,15,990.5,80.5,3.6,19.0,836.0,1086.59,812.43
2016,10,1,12,30,989.0,80.0,3.6,19.0,830.0,1076.91,806.37
2016,10,1,12,45,985.5,79.5,3.65,19.5,815.5,1061.23,795.36
2016,10,1,13,0,982.0,79.0,3.7,20.0,801.0,1041.62,781.91
2016,10,1,13,15,976.0,78.5,3.75,20.0,778.5,1015.84,765.89
2016,10,1,13,30,970.0,78.0,3.8,20.0,756.0,986.48,747.48
2016,10,1,13,45,961.5,77.0,3.85,20.0,725.5,950.9,724.77
2016,10,1,14,0,953.0,76.0,3.9,20.0,695.0,912.24,699.8
2016,10,1,14,15,941.5,74.5,3.9,19.5,658.0,867.68,671.49
2016,10,1,14,30,930.0,73.0,3.9,19.0,621.0,820.7,641.09
2016,10,1,14,45,913.5,71.0,3.95,19.0,578.0,767.29,604.57
2016,10,1,15,0,897.0,69.0,4.0,19.0,535.0,712.44,566.42
2016,10,1,15,15,875.5,66.5,4.0,18.5,486.5,652.66,522.41
2016,10,1,15,30,854.0,64.0,4.0,18.0,438.0,592.58,476.58
2016,10,1,15,45,822.5,61.0,4.0,18.0,386.0,530.2,426.4
2016,10,1,16,0,791.0,58.0,4.0,18.0,334.0,464.85,372.33
2016,10,1,16,15,745.0,53.5,3.85,17.0,280.5,393.42,312.76
2016,10,1,16,30,699.0,49.0,3.7,16.0,227.0,325.88,254.19
2016,10,1,16,45,622.0,43.0,3.55,15.5,174.0,251.34,188.55
2016,10,1,17,0,545.0,37.0,3.4,15.0,121.0,185.2,129.58
2016,10,1,17,15,405.5,27.5,3.2,14.0,76.0,114.14,69.77
2016,10,1,17,30,266.0,18.0,3.0,13.0,31.0,55.08,0.0
2016,10,1,17,45,133.0,9.0,2.85,12.5,15.5,16.14,0.0
2016,10,1,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,182.0,12.5,2.65,8.5,27.5,30.09,0.0
2016,10,2,6,30,364.0,25.0,2.8,9.0,55.0,96.76,54.76
2016,10,2,6,45,477.5,33.5,3.0,9.5,103.5,157.49,109.67
2016,10,2,7,0,591.0,42.0,3.2,10.0,152.0,230.61,174.15
2016,10,2,7,15,654.5,48.0,3.25,10.5,205.0,297.58,235.19
2016,10,2,7,30,718.0,54.0,3.3,11.0,258.0,371.09,300.43
2016,10,2,7,45,762.0,57.0,3.4,11.5,311.0,438.24,358.94
2016,10,2,8,0,806.0,60.0,3.5,12.0,364.0,508.71,418.12
2016,10,2,8,15,832.5,63.0,3.5,12.5,414.0,567.61,466.09
2016,10,2,8,30,859.0,66.0,3.5,13.0,464.0,630.72,515.55
2016,10,2,8,45,879.5,68.0,3.55,13.5,510.5,688.91,559.77
2016,10,2,9,0,900.0,70.0,3.6,14.0,557.0,746.47,600.58
2016,10,2,9,15,913.5,71.5,3.65,14.0,597.0,797.09,636.22
2016,10,2,9,30,927.0,73.0,3.7,14.0,637.0,845.83,670.13
2016,10,2,9,45,936.5,74.5,3.8,14.5,670.5,889.04,698.71
2016,10,2,10,0,946.0,76.0,3.9,15.0,704.0,929.56,725.14
2016,10,2,10,15,952.5,77.0,4.0,15.0,730.5,963.86,748.42
2016,10,2,10,30,959.0,78.0,4.1,15.0,757.0,994.87,769.43
2016,10,2,10,45,962.0,79.0,4.2,15.5,775.5,1019.09,784.32
2016,10,2,11,0,965.0,80.0,4.3,16.0,794.0,1039.58,796.72
2016,10,2,11,15,967.0,80.5,4.4,16.0,804.5,1054.67,807.29
2016,10,2,11,30,969.0,81.0,4.5,16.0,815.0,1065.83,815.49
2016,10,2,11,45,968.5,81.0,4.6,16.5,817.0,1069.92,817.45
2016,10,2,12,0,968.0,81.0,4.7,17.0,819.0,1069.96,816.83
2016,10,2,12,15,966.0,81.0,4.8,17.0,813.0,1064.47,814.19
2016,10,2,12,30,964.0,81.0,4.9,17.0,807.0,1054.98,808.95
2016,10,2,12,45,954.0,83.5,5.0,17.0,791.5,1036.59,797.66
2016,10,2,13,0,944.0,86.0,5.1,17.0,776.0,1014.56,783.91
2016,10,2,13,15,938.5,85.0,5.1,16.5,753.5,989.36,768.66
2016,10,2,13,30,933.0,84.0,5.1,16.0,731.0,960.71,750.94
2016,10,2,13,45,925.5,82.0,5.2,16.0,702.0,925.84,727.96
2016,10,2,14,0,918.0,80.0,5.3,16.0,673.0,887.97,702.63
2016,10,2,14,15,906.5,78.5,5.25,15.5,637.0,844.56,673.44
2016,10,2,14,30,895.0,77.0,5.2,15.0,601.0,798.86,642.24
2016,10,2,14,45,881.5,74.0,5.2,15.0,559.0,747.95,605.76
2016,10,2,15,0,868.0,71.0,5.2,15.0,517.0,695.44,567.6
2016,10,2,15,15,846.5,68.5,5.1,14.5,470.0,636.99,522.52
2016,10,2,15,30,825.0,66.0,5.0,14.0,423.0,582.8,479.38
2016,10,2,15,45,794.5,62.5,4.9,14.0,372.5,517.43,425.27
2016,10,2,16,0,764.0,59.0,4.8,14.0,322.0,453.48,370.75
2016,10,2,16,15,717.5,54.5,4.6,13.5,269.5,383.28,310.08
2016,10,2,16,30,671.0,50.0,4.4,13.0,217.0,317.05,250.93
2016,10,2,16,45,591.0,43.5,4.25,13.0,165.0,242.63,184.17
2016,10,2,17,0,511.0,37.0,4.1,13.0,113.0,178.24,125.93
2016,10,2,17,15,367.5,27.0,3.8,12.5,70.0,106.99,65.19
2016,10,2,17,30,224.0,17.0,3.5,12.0,27.0,48.67,0.0
2016,10,2,17,45,112.0,8.5,3.2,11.5,13.5,6.69,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,149.0,13.0,1.45,9.0,25.0,27.33,0.0
2016,10,3,6,30,298.0,26.0,1.6,9.0,50.0,86.97,48.86
2016,10,3,6,45,419.0,35.0,1.8,9.5,96.0,146.84,102.8
2016,10,3,7,0,540.0,44.0,2.0,10.0,142.0,220.41,166.77
2016,10,3,7,15,605.5,50.0,2.0,10.5,193.0,285.05,225.06
2016,10,3,7,30,671.0,56.0,2.0,11.0,244.0,355.79,287.17
2016,10,3,7,45,716.5,59.5,2.05,11.5,296.0,421.7,343.78
2016,10,3,8,0,762.0,63.0,2.1,12.0,348.0,491.16,401.21
2016,10,3,8,15,790.5,66.0,2.15,12.5,397.0,553.23,450.88
2016,10,3,8,30,819.0,69.0,2.2,13.0,446.0,616.27,499.57
2016,10,3,8,45,840.5,71.0,2.25,13.5,491.0,668.1,538.44
2016,10,3,9,0,862.0,73.0,2.3,14.0,536.0,724.61,578.08
2016,10,3,9,15,540.5,175.5,2.35,14.5,473.5,623.53,497.47
2016,10,3,9,30,219.0,278.0,2.4,15.0,411.0,453.75,361.91
2016,10,3,9,45,225.0,294.5,2.5,15.5,437.5,484.23,385.11
2016,10,3,10,0,231.0,311.0,2.6,16.0,464.0,514.48,406.76
2016,10,3,10,15,120.0,260.5,2.7,16.0,340.5,366.83,291.48
2016,10,3,10,30,9.0,210.0,2.8,16.0,217.0,179.64,140.98
2016,10,3,10,45,8.5,207.0,2.95,16.5,213.5,176.51,138.45
2016,10,3,11,0,8.0,204.0,3.1,17.0,210.0,173.39,135.6
2016,10,3,11,15,148.0,281.0,3.15,17.0,393.0,426.2,337.83
2016,10,3,11,30,288.0,358.0,3.2,17.0,576.0,672.85,522.61
2016,10,3,11,45,181.0,356.5,3.3,17.5,493.5,541.8,421.71
2016,10,3,12,0,74.0,355.0,3.4,18.0,411.0,409.19,318.95
2016,10,3,12,15,57.0,336.0,3.4,18.0,379.0,371.63,290.41
2016,10,3,12,30,40.0,317.0,3.4,18.0,347.0,334.33,261.46
2016,10,3,12,45,26.0,274.0,3.45,18.0,293.5,275.67,215.94
2016,10,3,13,0,12.0,231.0,3.5,18.0,240.0,201.42,157.46
2016,10,3,13,15,9.5,211.5,3.5,17.5,218.5,181.48,142.12
2016,10,3,13,30,7.0,192.0,3.5,17.0,197.0,161.83,126.78
2016,10,3,13,45,3.5,168.5,3.5,17.0,171.0,138.13,107.76
2016,10,3,14,0,0.0,145.0,3.5,17.0,145.0,114.94,89.03
2016,10,3,14,15,2.0,159.0,3.45,17.0,160.5,128.88,100.68
2016,10,3,14,30,4.0,173.0,3.4,17.0,176.0,143.11,112.56
2016,10,3,14,45,2.0,149.5,3.4,17.0,151.0,121.2,94.89
2016,10,3,15,0,0.0,126.0,3.4,17.0,126.0,99.74,77.49
2016,10,3,15,15,0.0,112.5,3.3,16.5,112.5,88.57,68.65
2016,10,3,15,30,0.0,99.0,3.2,16.0,99.0,77.5,59.78
2016,10,3,15,45,367.0,78.0,3.15,16.0,202.5,294.16,242.15
2016,10,3,16,0,734.0,57.0,3.1,16.0,306.0,437.33,353.68
2016,10,3,16,15,686.5,52.5,2.9,15.5,255.0,368.41,294.27
2016,10,3,16,30,639.0,48.0,2.7,15.0,204.0,303.66,237.44
2016,10,3,16,45,561.5,41.5,2.55,14.5,154.5,231.97,174.32
2016,10,3,17,0,484.0,35.0,2.4,14.0,105.0,170.05,119.09
2016,10,3,17,15,341.0,25.0,2.2,13.5,64.0,100.6,59.82
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,37.3,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,13.0,1.15,10.0,23.5,26.25,0.0
2016,10,4,6,30,271.0,26.0,1.4,10.0,47.0,82.88,45.45
2016,10,4,6,45,378.5,37.5,1.65,10.5,91.5,141.0,98.98
2016,10,4,7,0,486.0,49.0,1.9,11.0,136.0,210.85,159.78
2016,10,4,7,15,555.5,56.5,1.95,11.5,186.5,275.72,217.65
2016,10,4,7,30,625.0,64.0,2.0,12.0,237.0,348.04,280.56
2016,10,4,7,45,345.0,107.0,2.1,12.5,205.5,288.71,236.56
2016,10,4,8,0,65.0,150.0,2.2,13.0,174.0,169.54,138.25
2016,10,4,8,15,88.0,174.0,2.25,13.5,211.0,209.34,171.36
2016,10,4,8,30,111.0,198.0,2.3,14.0,248.0,264.54,215.95
2016,10,4,8,45,467.0,143.5,2.35,14.5,388.0,490.02,399.5
2016,10,4,9,0,823.0,89.0,2.4,15.0,528.0,723.22,577.22
2016,10,4,9,15,839.5,91.5,2.4,15.0,568.0,774.89,611.23
2016,10,4,9,30,856.0,94.0,2.4,15.0,608.0,825.11,645.21
2016,10,4,9,45,883.0,89.0,2.45,15.5,645.0,864.65,670.4
2016,10,4,10,0,910.0,84.0,2.5,16.0,682.0,911.52,700.51
2016,10,4,10,15,918.5,85.5,2.5,16.5,709.0,947.05,721.95
2016,10,4,10,30,927.0,87.0,2.5,17.0,736.0,979.53,741.24
2016,10,4,10,45,933.0,87.5,2.55,17.5,756.0,1005.23,756.4
2016,10,4,11,0,939.0,88.0,2.6,18.0,776.0,1027.43,769.31
2016,10,4,11,15,942.5,88.5,2.65,18.0,787.0,1043.51,779.74
2016,10,4,11,30,946.0,89.0,2.7,18.0,798.0,1055.78,787.85
2016,10,4,11,45,947.0,89.5,2.8,18.5,801.0,1061.67,790.96
2016,10,4,12,0,948.0,90.0,2.9,19.0,804.0,1063.61,791.68
2016,10,4,12,15,947.5,89.5,3.0,19.0,799.0,1058.96,789.72
2016,10,4,12,30,947.0,89.0,3.1,19.0,794.0,1050.38,785.34
2016,10,4,12,45,939.5,90.5,3.25,19.0,779.0,1033.31,775.86
2016,10,4,13,0,932.0,92.0,3.4,19.0,764.0,1012.6,763.98
2016,10,4,13,15,926.5,91.0,3.5,19.0,742.5,987.5,748.71
2016,10,4,13,30,921.0,90.0,3.6,19.0,721.0,959.0,731.09
2016,10,4,13,45,912.5,88.5,3.75,19.0,691.5,924.01,709.19
2016,10,4,14,0,904.0,87.0,3.9,19.0,662.0,886.12,685.03
2016,10,4,14,15,891.5,85.5,4.0,18.5,625.5,842.25,657.31
2016,10,4,14,30,879.0,84.0,4.1,18.0,589.0,796.21,627.54
2016,10,4,14,45,862.5,81.0,4.25,18.0,547.0,750.68,596.64
2016,10,4,15,0,846.0,78.0,4.4,18.0,505.0,696.01,558.12
2016,10,4,15,15,822.5,75.0,4.4,17.5,457.5,635.8,513.2
2016,10,4,15,30,799.0,72.0,4.4,17.0,410.0,575.59,466.81
2016,10,4,15,45,766.5,68.0,4.45,17.0,359.5,509.72,413.67
2016,10,4,16,0,734.0,64.0,4.5,17.0,309.0,445.52,360.09
2016,10,4,16,15,683.0,58.5,4.35,16.0,256.5,373.75,299.65
2016,10,4,16,30,632.0,53.0,4.2,15.0,204.0,307.85,242.0
2016,10,4,16,45,550.5,45.5,4.05,14.5,153.5,234.18,176.86
2016,10,4,17,0,469.0,38.0,3.9,14.0,103.0,169.75,119.36
2016,10,4,17,15,318.0,26.5,3.65,13.5,61.5,97.56,57.03
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,33.48,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,6,15,139.0,13.0,2.1,8.0,23.5,27.14,0.0
2016,10,5,6,30,278.0,26.0,2.3,8.0,47.0,84.84,45.51
2016,10,5,6,45,407.0,36.0,2.5,8.5,93.5,148.22,104.8
2016,10,5,7,0,536.0,46.0,2.7,9.0,140.0,225.28,172.13
2016,10,5,7,15,607.0,52.5,2.8,9.5,192.5,292.72,233.31
2016,10,5,7,30,678.0,59.0,2.9,10.0,245.0,366.33,298.51
2016,10,5,7,45,727.0,63.0,3.05,11.0,298.5,435.23,357.71
2016,10,5,8,0,776.0,67.0,3.2,12.0,352.0,508.01,417.84
2016,10,5,8,15,806.0,70.5,3.2,12.5,402.5,572.44,469.7
2016,10,5,8,30,836.0,74.0,3.2,13.0,453.0,637.94,520.54
2016,10,5,8,45,860.0,76.0,3.25,13.5,500.0,698.26,565.98
2016,10,5,9,0,884.0,78.0,3.3,14.0,547.0,751.39,603.36
2016,10,5,9,15,899.5,80.0,3.3,14.5,588.0,803.35,638.38
2016,10,5,9,30,915.0,82.0,3.3,15.0,629.0,853.63,671.56
2016,10,5,9,45,931.0,81.5,3.35,15.5,664.5,899.53,701.41
2016,10,5,10,0,947.0,81.0,3.4,16.0,700.0,943.17,729.34
2016,10,5,10,15,955.0,82.0,3.45,16.5,727.0,978.66,751.36
2016,10,5,10,30,963.0,83.0,3.5,17.0,754.0,1010.94,771.11
2016,10,5,10,45,969.0,83.5,3.6,17.5,774.0,1037.31,787.19
2016,10,5,11,0,975.0,84.0,3.7,18.0,794.0,1060.04,800.87
2016,10,5,11,15,978.5,84.5,3.75,18.0,805.0,1076.51,811.6
2016,10,5,11,30,982.0,85.0,3.8,18.0,816.0,1089.02,819.87
2016,10,5,11,45,984.0,84.5,3.9,18.5,819.5,1094.86,822.7
2016,10,5,12,0,986.0,84.0,4.0,19.0,823.0,1096.6,823.0
2016,10,5,12,15,985.0,83.5,4.1,19.0,817.0,1091.22,820.3
2016,10,5,12,30,984.0,83.0,4.2,19.0,811.0,1081.76,815.06
2016,10,5,12,45,981.5,82.5,4.35,19.0,797.0,1066.8,806.58
2016,10,5,13,0,979.0,82.0,4.5,19.0,783.0,1047.91,795.87
2016,10,5,13,15,973.5,81.0,4.55,19.0,760.5,1021.79,779.49
2016,10,5,13,30,968.0,80.0,4.6,19.0,738.0,992.08,760.67
2016,10,5,13,45,960.5,78.5,4.7,19.0,708.0,956.61,738.17
2016,10,5,14,0,953.0,77.0,4.8,19.0,678.0,918.01,713.27
2016,10,5,14,15,941.5,75.5,4.8,19.0,641.0,873.2,682.97
2016,10,5,14,30,930.0,74.0,4.8,19.0,604.0,826.0,650.69
2016,10,5,14,45,914.5,72.0,4.8,19.0,561.0,773.13,613.87
2016,10,5,15,0,899.0,70.0,4.8,19.0,518.0,718.76,575.42
2016,10,5,15,15,876.5,67.0,4.7,18.5,469.5,657.49,529.62
2016,10,5,15,30,854.0,64.0,4.6,18.0,421.0,596.04,482.02
2016,10,5,15,45,821.0,60.5,4.6,17.5,368.5,532.24,431.14
2016,10,5,16,0,788.0,57.0,4.6,17.0,316.0,465.51,376.12
2016,10,5,16,15,737.5,52.5,4.15,16.5,262.5,392.09,313.08
2016,10,5,16,30,687.0,48.0,3.7,16.0,209.0,323.06,252.13
2016,10,5,16,45,600.0,41.5,3.3,15.5,156.0,245.26,183.59
2016,10,5,17,0,513.0,35.0,2.9,15.0,103.0,177.01,122.85
2016,10,5,17,15,348.0,24.0,2.6,14.0,61.0,100.79,56.26
2016,10,5,17,30,183.0,13.0,2.3,13.0,19.0,34.19,0.0
2016,10,5,17,45,91.5,6.5,2.0,12.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,160.0,11.5,1.3,8.5,23.0,29.06,0.0
2016,10,6,6,30,320.0,23.0,1.4,9.0,46.0,90.91,46.17
2016,10,6,6,45,443.0,32.0,1.55,10.0,92.5,155.03,108.36
2016,10,6,7,0,566.0,41.0,1.7,11.0,139.0,230.2,173.79
2016,10,6,7,15,633.5,47.0,1.85,11.5,191.0,297.87,234.74
2016,10,6,7,30,701.0,53.0,2.0,12.0,243.0,372.49,300.09
2016,10,6,7,45,745.5,57.0,2.15,13.0,295.5,440.32,357.63
2016,10,6,8,0,790.0,61.0,2.3,14.0,348.0,511.56,415.62
2016,10,6,8,15,818.5,64.0,2.4,14.5,398.0,575.15,466.2
2016,10,6,8,30,847.0,67.0,2.5,15.0,448.0,634.35,511.91
2016,10,6,8,45,868.0,69.5,2.7,16.0,494.0,692.79,554.99
2016,10,6,9,0,889.0,72.0,2.9,17.0,540.0,750.69,594.37
2016,10,6,9,15,903.5,74.0,2.95,17.5,580.0,802.01,628.54
2016,10,6,9,30,918.0,76.0,3.0,18.0,620.0,851.57,660.94
2016,10,6,9,45,934.0,75.0,3.05,19.0,655.0,896.89,688.6
2016,10,6,10,0,950.0,74.0,3.1,20.0,690.0,939.95,714.26
2016,10,6,10,15,957.0,75.0,3.1,20.0,717.0,974.54,736.25
2016,10,6,10,30,964.0,76.0,3.1,20.0,744.0,1005.85,756.02
2016,10,6,10,45,969.0,76.5,3.1,20.5,763.0,1031.21,770.34
2016,10,6,11,0,974.0,77.0,3.1,21.0,782.0,1052.88,782.27
2016,10,6,11,15,976.5,77.5,3.1,21.0,792.5,1068.26,791.66
2016,10,6,11,30,979.0,78.0,3.1,21.0,803.0,1079.69,798.64
2016,10,6,11,45,979.5,78.0,3.15,21.5,805.5,1084.49,800.42
2016,10,6,12,0,980.0,78.0,3.2,22.0,808.0,1085.22,799.76
2016,10,6,12,15,978.5,77.5,3.2,22.0,801.5,1079.28,796.05
2016,10,6,12,30,977.0,77.0,3.2,22.0,795.0,1069.3,789.91
2016,10,6,12,45,973.5,76.5,3.2,22.5,780.5,1053.36,778.55
2016,10,6,13,0,970.0,76.0,3.2,23.0,766.0,1033.57,764.86
2016,10,6,13,15,964.0,75.0,3.2,23.0,743.5,1007.08,748.36
2016,10,6,13,30,958.0,74.0,3.2,23.0,721.0,977.09,729.6
2016,10,6,13,45,949.0,73.0,3.2,23.0,691.0,941.07,706.76
2016,10,6,14,0,940.0,72.0,3.2,23.0,661.0,902.07,681.82
2016,10,6,14,15,928.0,70.5,3.15,22.5,624.0,857.26,653.64
2016,10,6,14,30,916.0,69.0,3.1,22.0,587.0,810.16,623.51
2016,10,6,14,45,898.5,67.5,3.1,22.0,544.0,756.93,587.66
2016,10,6,15,0,881.0,66.0,3.1,22.0,501.0,702.44,550.35
2016,10,6,15,15,858.5,63.5,3.0,21.5,453.0,642.58,507.09
2016,10,6,15,30,836.0,61.0,2.9,21.0,405.0,582.61,461.92
2016,10,6,15,45,802.0,57.5,2.85,21.0,354.0,519.25,411.84
2016,10,6,16,0,768.0,54.0,2.8,21.0,303.0,453.13,358.02
2016,10,6,16,15,718.0,49.5,2.4,20.0,250.5,381.12,298.44
2016,10,6,16,30,668.0,45.0,2.0,19.0,198.0,313.53,240.37
2016,10,6,16,45,583.5,38.5,1.6,18.0,147.0,237.75,175.03
2016,10,6,17,0,499.0,32.0,1.2,17.0,96.0,171.36,116.92
2016,10,6,17,15,340.0,21.5,1.15,16.0,56.0,95.37,49.51
2016,10,6,17,30,181.0,11.0,1.1,15.0,16.0,32.56,0.0
2016,10,6,17,45,90.5,5.5,1.1,14.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,166.5,10.5,1.1,10.5,22.0,29.65,0.0
2016,10,7,6,30,333.0,21.0,1.2,11.0,44.0,92.43,43.86
2016,10,7,6,45,450.5,30.0,1.35,12.0,90.0,155.16,107.27
2016,10,7,7,0,568.0,39.0,1.5,13.0,136.0,230.92,173.01
2016,10,7,7,15,634.5,45.0,1.65,13.5,187.5,298.37,233.37
2016,10,7,7,30,701.0,51.0,1.8,14.0,239.0,372.7,297.95
2016,10,7,7,45,741.5,55.5,2.0,14.5,290.5,439.11,354.66
2016,10,7,8,0,782.0,60.0,2.2,15.0,342.0,508.54,411.76
2016,10,7,8,15,810.5,63.0,2.25,16.0,391.5,571.68,460.73
2016,10,7,8,30,839.0,66.0,2.3,17.0,441.0,630.42,504.58
2016,10,7,8,45,858.0,69.0,2.35,18.0,486.0,687.63,545.42
2016,10,7,9,0,877.0,72.0,2.4,19.0,531.0,744.14,582.53
2016,10,7,9,15,892.0,74.0,2.35,19.5,570.5,795.3,615.41
2016,10,7,9,30,907.0,76.0,2.3,20.0,610.0,844.78,646.42
2016,10,7,9,45,915.5,78.5,2.25,21.0,643.5,887.27,670.73
2016,10,7,10,0,924.0,81.0,2.2,22.0,677.0,927.06,692.75
2016,10,7,10,15,931.5,82.0,2.15,22.5,703.0,961.3,712.04
2016,10,7,10,30,939.0,83.0,2.1,23.0,729.0,992.39,729.07
2016,10,7,10,45,943.0,84.0,2.1,23.5,747.5,1016.77,742.24
2016,10,7,11,0,947.0,85.0,2.1,24.0,766.0,1037.53,753.15
2016,10,7,11,15,949.5,85.5,2.0,24.0,776.5,1052.5,760.64
2016,10,7,11,30,952.0,86.0,1.9,24.0,787.0,1063.61,765.77
2016,10,7,11,45,951.5,86.5,1.8,24.5,789.0,1067.79,765.15
2016,10,7,12,0,951.0,87.0,1.7,25.0,791.0,1068.01,762.23
2016,10,7,12,15,949.5,86.5,1.55,25.0,785.0,1062.12,756.35
2016,10,7,12,30,948.0,86.0,1.4,25.0,779.0,1052.31,748.16
2016,10,7,12,45,937.5,88.5,1.3,25.0,763.0,1033.22,735.23
2016,10,7,13,0,927.0,91.0,1.2,25.0,747.0,1010.6,720.32
2016,10,7,13,15,768.0,148.5,1.1,25.0,680.5,923.8,665.14
2016,10,7,13,30,609.0,206.0,1.0,25.0,614.0,815.42,594.73
2016,10,7,13,45,540.0,217.5,0.9,25.0,568.0,739.41,544.06
2016,10,7,14,0,471.0,229.0,0.8,25.0,522.0,672.23,497.88
2016,10,7,14,15,513.5,200.5,0.75,25.0,502.5,659.55,491.28
2016,10,7,14,30,556.0,172.0,0.7,25.0,483.0,641.59,480.27
2016,10,7,14,45,693.0,125.0,0.7,25.0,483.0,678.57,508.39
2016,10,7,15,0,830.0,78.0,0.7,25.0,483.0,687.57,516.36
2016,10,7,15,15,804.5,74.5,0.75,24.5,436.0,626.12,474.76
2016,10,7,15,30,779.0,71.0,0.8,24.0,389.0,564.96,432.36
2016,10,7,15,45,742.0,67.0,0.85,23.5,338.5,497.55,383.38
2016,10,7,16,0,705.0,63.0,0.9,23.0,288.0,432.34,333.76
2016,10,7,16,15,649.5,57.5,0.85,22.0,236.0,361.59,277.83
2016,10,7,16,30,594.0,52.0,0.8,21.0,184.0,294.7,222.67
2016,10,7,16,45,503.0,43.5,0.8,20.0,135.0,219.11,159.8
2016,10,7,17,0,412.0,35.0,0.8,19.0,86.0,154.08,104.59
2016,10,7,17,15,252.0,22.5,0.85,18.5,49.0,80.07,38.37
2016,10,7,17,30,92.0,10.0,0.9,18.0,12.0,20.13,0.0
2016,10,7,17,45,46.0,5.0,0.95,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,115.5,11.5,1.05,13.5,19.0,24.27,0.0
2016,10,8,6,30,231.0,23.0,1.0,14.0,38.0,75.21,32.86
2016,10,8,6,45,358.5,34.0,1.0,15.0,82.0,138.77,95.72
2016,10,8,7,0,486.0,45.0,1.0,16.0,126.0,214.36,159.45
2016,10,8,7,15,560.5,52.5,1.15,16.5,177.0,281.68,218.08
2016,10,8,7,30,635.0,60.0,1.3,17.0,228.0,357.05,282.01
2016,10,8,7,45,682.0,65.5,1.45,18.0,279.5,424.27,337.35
2016,10,8,8,0,729.0,71.0,1.6,19.0,331.0,493.62,392.28
2016,10,8,8,15,761.5,74.5,1.75,20.0,380.5,557.3,440.89
2016,10,8,8,30,794.0,78.0,1.9,21.0,430.0,622.33,488.74
2016,10,8,8,45,816.5,81.5,2.05,22.0,475.0,681.34,530.56
2016,10,8,9,0,839.0,85.0,2.2,23.0,520.0,740.03,569.73
2016,10,8,9,15,855.5,87.5,2.3,23.5,560.5,792.2,603.74
2016,10,8,9,30,872.0,90.0,2.4,24.0,601.0,842.86,636.22
2016,10,8,9,45,913.5,79.5,2.5,25.0,641.0,888.83,663.8
2016,10,8,10,0,955.0,69.0,2.6,26.0,681.0,942.75,696.23
2016,10,8,10,15,962.0,70.0,2.6,26.0,707.5,977.33,717.32
2016,10,8,10,30,969.0,71.0,2.6,26.0,734.0,1008.63,736.36
2016,10,8,10,45,974.5,71.5,2.6,26.5,753.0,1034.41,750.37
2016,10,8,11,0,980.0,72.0,2.6,27.0,772.0,1056.52,762.06
2016,10,8,11,15,982.5,72.0,2.55,27.0,783.0,1071.23,770.12
2016,10,8,11,30,985.0,72.0,2.5,27.0,794.0,1081.97,775.84
2016,10,8,11,45,985.5,72.0,2.45,27.5,796.0,1086.64,776.38
2016,10,8,12,0,986.0,72.0,2.4,28.0,798.0,1087.22,774.57
2016,10,8,12,15,985.0,72.0,2.3,28.0,792.0,1082.2,770.39
2016,10,8,12,30,984.0,72.0,2.2,28.0,786.0,1073.11,763.88
2016,10,8,12,45,978.0,73.0,2.1,28.0,771.5,1056.27,752.72
2016,10,8,13,0,972.0,74.0,2.0,28.0,757.0,1035.64,739.39
2016,10,8,13,15,966.5,73.0,1.9,28.0,734.5,1009.45,722.7
2016,10,8,13,30,961.0,72.0,1.8,28.0,712.0,979.74,703.92
2016,10,8,13,45,952.0,71.5,1.75,28.0,681.5,944.12,682.05
2016,10,8,14,0,943.0,71.0,1.7,28.0,651.0,905.52,658.24
2016,10,8,14,15,931.0,69.5,1.65,27.5,614.5,860.51,631.37
2016,10,8,14,30,919.0,68.0,1.6,27.0,578.0,813.22,602.66
2016,10,8,14,45,901.5,66.0,1.6,27.0,535.0,759.2,568.27
2016,10,8,15,0,884.0,64.0,1.6,27.0,492.0,703.94,532.41
2016,10,8,15,15,861.0,61.5,1.6,26.5,444.0,643.56,491.48
2016,10,8,15,30,838.0,59.0,1.6,26.0,396.0,583.13,448.35
2016,10,8,15,45,803.0,56.0,1.6,25.5,345.0,519.72,401.12
2016,10,8,16,0,768.0,53.0,1.6,25.0,294.0,453.59,349.91
2016,10,8,16,15,716.0,48.5,1.4,24.0,241.5,380.63,291.43
2016,10,8,16,30,664.0,44.0,1.2,23.0,189.0,312.33,234.35
2016,10,8,16,45,575.5,37.0,1.05,22.0,138.5,234.91,169.35
2016,10,8,17,0,487.0,30.0,0.9,21.0,88.0,167.43,111.39
2016,10,8,17,15,243.5,15.0,0.9,20.0,44.0,70.15,28.32
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,163.0,10.0,0.95,15.0,20.0,29.88,0.0
2016,10,9,6,30,326.0,20.0,0.9,15.0,40.0,90.45,35.08
2016,10,9,6,45,449.0,29.0,0.9,15.5,85.5,156.98,106.91
2016,10,9,7,0,572.0,38.0,0.9,16.0,131.0,235.02,173.85
2016,10,9,7,15,640.0,43.5,1.05,16.5,183.0,303.09,233.79
2016,10,9,7,30,708.0,49.0,1.2,17.0,235.0,378.11,297.83
2016,10,9,7,45,750.0,53.5,1.35,18.0,286.5,445.73,353.61
2016,10,9,8,0,792.0,58.0,1.5,19.0,338.0,516.51,409.53
2016,10,9,8,15,820.5,61.0,1.5,20.0,387.5,580.16,457.09
2016,10,9,8,30,849.0,64.0,1.5,21.0,437.0,639.27,499.43
2016,10,9,8,45,868.0,66.5,1.55,22.0,482.0,696.32,538.37
2016,10,9,9,0,887.0,69.0,1.6,23.0,527.0,752.63,573.98
2016,10,9,9,15,901.5,71.0,1.65,23.5,566.5,803.72,606.31
2016,10,9,9,30,916.0,73.0,1.7,24.0,606.0,853.06,636.92
2016,10,9,9,45,927.5,74.0,1.75,24.5,640.0,896.57,663.22
2016,10,9,10,0,939.0,75.0,1.8,25.0,674.0,937.57,687.62
2016,10,9,10,15,946.0,76.0,1.8,25.0,700.0,971.63,708.08
2016,10,9,10,30,953.0,77.0,1.8,25.0,726.0,1002.46,726.47
2016,10,9,10,45,957.5,78.0,1.85,25.5,744.5,1027.47,740.39
2016,10,9,11,0,962.0,79.0,1.9,26.0,763.0,1048.83,752.1
2016,10,9,11,15,964.5,79.0,1.9,26.0,773.5,1063.25,760.38
2016,10,9,11,30,967.0,79.0,1.9,26.0,784.0,1073.76,766.43
2016,10,9,11,45,967.5,79.5,1.95,26.0,785.5,1078.87,770.03
2016,10,9,12,0,968.0,80.0,2.0,26.0,787.0,1079.97,771.36
2016,10,9,12,15,966.0,79.5,2.0,26.0,780.5,1073.35,767.39
2016,10,9,12,30,964.0,79.0,2.0,26.0,774.0,1062.77,761.18
2016,10,9,12,45,951.0,83.0,2.0,26.0,757.5,1042.71,749.2
2016,10,9,13,0,938.0,87.0,2.0,26.0,741.0,1019.11,735.17
2016,10,9,13,15,931.5,86.0,2.05,26.0,718.0,992.62,719.96
2016,10,9,13,30,925.0,85.0,2.1,26.0,695.0,962.79,702.56
2016,10,9,13,45,914.0,83.5,2.15,26.0,665.0,925.16,679.98
2016,10,9,14,0,903.0,82.0,2.2,26.0,635.0,884.82,655.42
2016,10,9,14,15,890.0,80.5,2.25,25.5,598.0,840.35,629.01
2016,10,9,14,30,877.0,79.0,2.3,25.0,561.0,793.79,600.67
2016,10,9,14,45,857.5,76.5,2.4,25.0,518.0,739.42,565.44
2016,10,9,15,0,838.0,74.0,2.5,25.0,475.0,690.39,533.15
2016,10,9,15,15,812.5,71.0,2.5,24.5,428.0,629.11,489.64
2016,10,9,15,30,787.0,68.0,2.5,24.0,381.0,568.1,444.83
2016,10,9,15,45,749.5,64.0,2.55,23.5,330.0,499.99,393.06
2016,10,9,16,0,712.0,60.0,2.6,23.0,279.0,434.13,340.9
2016,10,9,16,15,655.5,54.5,2.4,22.0,227.5,361.03,281.25
2016,10,9,16,30,599.0,49.0,2.2,21.0,176.0,294.95,225.1
2016,10,9,16,45,505.0,40.5,2.0,20.0,127.5,218.08,159.75
2016,10,9,17,0,411.0,32.0,1.8,19.0,79.0,152.2,102.65
2016,10,9,17,15,205.5,16.0,1.75,18.0,39.5,64.09,21.2
2016,10,9,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
