Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,74.17,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,166.72,122.35
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,240.57,192.18
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,325.95,268.57
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,247.15,206.57
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,99.66,80.37
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,119.15,97.28
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,151.4,124.64
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,144.81,118.44
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,150.02,122.14
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,95.32,75.67
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,47.55,34.83
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,94.13,73.97
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,145.75,116.66
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,144.69,115.51
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,143.76,114.55
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,116.36,91.53
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,90.24,69.63
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,152.41,121.26
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,218.77,175.6
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,211.7,169.66
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,204.74,163.93
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,207.34,166.11
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,210.01,168.39
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,399.05,324.67
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,540.83,438.93
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,775.93,626.9
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,939.71,747.15
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,905.45,721.76
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,868.38,695.52
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,631.07,517.29
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,374.49,309.32
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,549.63,455.96
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,666.28,549.27
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,600.23,497.07
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,535.53,444.58
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,458.38,379.66
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,389.5,319.46
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,305.08,245.5
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,230.04,177.52
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,128.91,77.56
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,33.47,0.0
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,67.38,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,187.15,136.27
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,262.71,209.04
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,350.02,286.2
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,418.86,346.03
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,496.52,410.3
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,562.6,462.6
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,630.58,514.17
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,692.44,557.99
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,754.66,600.67
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,798.22,628.31
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,848.18,659.85
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,891.66,685.58
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,932.88,709.28
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,966.57,726.56
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,997.33,741.57
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,1023.09,754.22
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,1045.54,764.74
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,1059.7,775.18
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,1070.16,783.57
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,1073.15,785.98
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,1072.33,786.18
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,1064.64,785.61
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,1053.21,782.47
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,678.99,530.32
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,215.03,169.69
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,206.45,164.53
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,198.03,158.09
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,187.24,149.71
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,176.64,141.44
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,163.37,131.12
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,150.38,120.94
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,136.16,109.43
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,122.27,98.08
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,372.13,311.24
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,532.01,440.26
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,459.51,379.39
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,390.6,320.32
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,309.11,249.05
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,233.51,180.41
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,131.81,74.59
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,37.31,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,61.93,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,173.62,124.93
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,250.27,199.85
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,338.76,278.79
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,412.76,343.72
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,489.7,408.77
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,556.65,463.82
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,625.71,518.55
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,688.73,564.53
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,752.35,609.45
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,796.11,638.35
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,846.33,671.51
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,890.44,700.14
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,932.5,727.01
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,966.71,749.04
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,998.0,769.07
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,856.93,669.01
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,648.29,512.19
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,664.69,526.05
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,679.85,537.32
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,682.86,538.97
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,684.37,539.68
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,902.97,702.65
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,1055.23,806.22
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,1036.02,793.24
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,1013.41,779.75
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,985.42,761.68
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,954.34,741.52
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,916.57,716.99
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,876.33,690.5
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,828.39,658.74
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,786.98,631.31
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,729.28,590.33
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,671.2,548.27
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,604.86,497.93
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,539.86,445.91
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,463.24,382.08
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,390.87,319.54
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,308.98,248.16
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,233.07,179.17
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,107.66,54.83
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,66.38,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,183.45,130.35
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,262.59,209.84
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,348.6,287.0
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,422.37,351.83
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,501.3,418.39
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,568.62,472.94
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,637.93,526.81
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,698.58,570.56
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,759.32,613.18
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,812.43,649.2
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,855.08,677.08
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,900.65,705.87
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,944.33,732.84
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,979.07,753.26
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,1010.81,771.5
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,1034.65,784.29
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,1055.03,794.82
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,1069.29,802.24
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,1079.81,807.34
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,1083.33,806.47
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,1083.01,803.32
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,1075.66,796.58
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,1064.53,787.57
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,1047.89,774.51
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,1027.62,759.35
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,999.65,740.82
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,968.5,720.37
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,929.63,694.89
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,888.24,667.73
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,841.22,639.35
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,792.49,609.25
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,734.99,571.74
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,683.75,537.71
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,617.67,490.96
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,552.8,441.93
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,476.1,381.93
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,403.54,322.3
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,317.64,250.1
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,240.5,181.21
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,111.7,49.48
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,71.26,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,189.31,130.18
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,270.63,213.9
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,361.41,294.44
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,435.25,358.75
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,514.16,424.52
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,582.43,479.06
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,652.65,532.51
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,705.98,568.91
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,765.44,608.77
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,817.29,642.76
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,867.76,675.07
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,911.87,701.58
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,953.69,726.12
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,988.05,746.15
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,1019.38,764.07
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,1043.06,776.91
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,1063.21,787.55
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,1077.56,795.37
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,1088.14,800.95
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,1091.3,800.44
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,1090.59,797.71
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,1082.71,791.41
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,1071.03,782.92
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,1052.4,768.73
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,1030.26,752.57
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,1001.28,733.64
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,969.15,712.81
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,930.16,687.57
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,888.74,660.7
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,840.5,630.34
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,790.65,598.51
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,740.15,565.29
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,681.14,525.41
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,613.87,479.7
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,547.94,431.69
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,471.51,372.6
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,399.16,313.95
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,310.75,241.55
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,231.71,172.14
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,107.67,38.79
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,50.89,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,144.24,95.38
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,214.43,168.3
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,291.25,235.87
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,359.01,293.64
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,432.17,353.19
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,497.03,406.18
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,564.93,460.03
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,655.29,527.55
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,754.93,598.42
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,807.97,631.47
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,859.76,663.02
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,893.68,681.47
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,934.58,704.29
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,967.99,723.23
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,998.5,740.22
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,950.12,707.74
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,871.93,655.96
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,799.25,604.59
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,708.01,538.57
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,750.57,567.99
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,768.81,579.59
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,822.69,619.17
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,881.97,659.71
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,820.14,618.03
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,767.91,582.84
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,882.39,662.8
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,954.2,709.68
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,831.16,628.87
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,685.71,531.19
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,421.6,336.07
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,150.36,118.61
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,369.71,302.1
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,542.37,437.34
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,482.46,389.75
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,424.37,344.23
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,361.23,293.3
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,298.68,240.93
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,233.27,184.5
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,172.28,128.83
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,77.77,19.62
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,64.69,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,176.25,112.94
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,255.31,200.54
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,347.56,282.03
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,422.02,346.32
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,501.82,412.17
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,569.46,466.05
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,639.14,519.14
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,699.67,561.73
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,760.24,603.19
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,803.39,632.3
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,852.92,665.69
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,896.89,693.39
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,938.73,719.29
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,972.03,740.79
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,1002.37,760.37
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,1025.96,774.04
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,1046.15,785.57
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,1059.76,794.4
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,1069.69,801.05
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,1072.55,802.35
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,1071.63,801.38
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,1064.0,797.7
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,1052.66,791.73
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,1030.75,778.82
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,1005.59,763.79
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,976.98,747.37
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,945.39,728.79
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,906.58,703.64
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,865.42,676.61
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,826.4,651.45
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,776.33,617.81
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,718.1,576.64
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,659.63,534.41
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,592.95,484.12
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,527.81,432.2
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,451.23,369.22
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,379.02,307.43
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,295.76,235.05
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,218.8,163.86
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,98.99,14.62
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,34.94,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,103.13,61.33
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,161.18,126.19
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,220.5,179.74
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,271.49,224.68
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,325.74,270.74
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,372.99,310.02
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,421.39,349.01
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,417.41,344.77
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,425.18,349.3
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,462.07,376.99
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,498.91,403.85
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,601.47,480.37
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,689.85,543.84
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,660.28,516.39
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,605.0,472.12
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,619.85,480.97
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,633.42,488.04
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,680.84,519.7
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,751.19,564.83
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,750.34,560.45
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,747.41,555.75
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,744.13,555.63
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,738.69,554.11
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,644.73,490.53
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,575.79,442.6
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,766.84,585.97
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,911.3,683.49
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,748.37,573.54
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,547.26,429.47
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,482.91,383.38
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,421.46,337.09
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,228.26,184.9
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,51.38,37.46
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,44.42,31.92
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,37.48,26.16
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,30.55,20.31
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,23.64,14.36
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,16.75,8.38
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,9.87,2.25
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,4.92,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,60.08,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,163.24,91.16
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,241.82,187.12
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,331.11,265.76
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,402.85,328.06
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,480.03,392.33
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,486.49,396.76
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,470.39,382.92
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,601.75,483.02
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,724.16,567.25
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,710.62,552.17
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,660.06,512.9
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,786.02,596.2
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,900.48,664.46
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,819.95,608.65
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,707.43,530.7
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,774.49,578.65
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,850.72,627.9
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,951.66,692.21
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,1026.8,738.49
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,1030.56,739.23
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,1030.75,739.1
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,1023.78,736.15
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,1013.29,731.23
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,995.11,722.67
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,973.71,712.07
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,879.87,653.22
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,766.33,579.83
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,743.29,566.95
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,717.35,550.84
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,671.67,521.1
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,625.3,490.06
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,606.31,478.0
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,581.36,460.69
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,518.18,412.8
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,457.1,365.28
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,387.1,309.44
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,321.5,254.97
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,244.5,190.35
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,176.73,128.17
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,79.97,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,54.42,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,148.83,74.39
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,234.18,179.91
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,324.79,259.2
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,392.65,317.71
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,470.7,381.64
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,537.19,433.14
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,606.03,483.85
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,664.58,523.02
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,723.34,560.9
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,775.18,594.35
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,825.95,626.46
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,858.9,647.05
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,899.0,672.51
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,932.57,690.47
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,963.42,706.46
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,985.42,717.78
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,1004.15,727.18
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,1017.72,736.01
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,1027.83,742.93
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,1029.81,743.56
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,1028.21,742.25
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,1021.92,737.47
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,1012.13,730.75
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,991.9,717.41
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,968.53,702.36
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,941.41,685.37
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,922.32,673.62
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,883.51,649.1
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,842.52,623.28
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,795.17,593.02
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,746.46,561.5
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,688.79,523.27
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,631.08,484.22
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,564.99,437.43
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,500.65,389.46
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,428.45,333.93
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,357.43,276.96
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,270.86,206.64
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,195.21,138.2
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,70.69,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
