Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,136.0,10.0,0.6,9.5,18.0,50.86,0.0
2016,11,9,7,0,272.0,20.0,0.6,10.0,36.0,139.44,60.16
2016,11,9,7,15,392.0,29.5,0.8,10.5,77.0,226.65,175.09
2016,11,9,7,30,512.0,39.0,1.0,11.0,118.0,318.51,257.11
2016,11,9,7,45,583.5,45.0,1.2,12.0,163.5,388.91,318.7
2016,11,9,8,0,655.0,51.0,1.4,13.0,209.0,470.46,386.66
2016,11,9,8,15,699.0,55.5,1.45,13.5,254.0,538.44,441.39
2016,11,9,8,30,743.0,60.0,1.5,14.0,299.0,608.95,495.83
2016,11,9,8,45,774.0,63.0,1.55,15.0,341.0,670.19,538.57
2016,11,9,9,0,805.0,66.0,1.6,16.0,383.0,731.92,580.24
2016,11,9,9,15,825.0,68.0,1.65,16.5,420.0,783.49,614.55
2016,11,9,9,30,845.0,70.0,1.7,17.0,457.0,833.93,647.45
2016,11,9,9,45,864.5,70.5,1.8,18.0,489.0,870.77,669.66
2016,11,9,10,0,884.0,71.0,1.9,19.0,521.0,915.05,696.78
2016,11,9,10,15,893.5,72.0,1.95,19.5,545.0,948.5,716.91
2016,11,9,10,30,903.0,73.0,2.0,20.0,569.0,979.16,735.18
2016,11,9,10,45,908.5,74.0,2.1,20.5,586.0,1002.88,749.45
2016,11,9,11,0,914.0,75.0,2.2,21.0,603.0,1023.32,761.68
2016,11,9,11,15,917.0,75.5,2.2,21.0,612.0,1037.17,770.0
2016,11,9,11,30,920.0,76.0,2.2,21.0,621.0,1047.47,776.22
2016,11,9,11,45,920.0,76.0,2.25,21.5,622.0,1050.44,777.01
2016,11,9,12,0,920.0,76.0,2.3,22.0,623.0,1049.76,775.68
2016,11,9,12,15,917.5,76.0,2.25,22.0,616.0,1042.86,770.83
2016,11,9,12,30,915.0,76.0,2.2,22.0,609.0,1032.38,763.89
2016,11,9,12,45,909.5,75.0,2.2,22.5,594.5,1014.08,751.2
2016,11,9,13,0,904.0,74.0,2.2,23.0,580.0,992.44,736.54
2016,11,9,13,15,895.5,73.0,2.1,23.0,557.5,964.69,718.29
2016,11,9,13,30,887.0,72.0,2.0,23.0,535.0,934.0,698.2
2016,11,9,13,45,873.0,70.5,1.9,23.0,505.5,894.91,672.5
2016,11,9,14,0,859.0,69.0,1.8,23.0,476.0,853.61,645.27
2016,11,9,14,15,840.5,67.0,1.6,22.5,441.0,814.83,619.73
2016,11,9,14,30,822.0,65.0,1.4,22.0,406.0,765.08,586.23
2016,11,9,14,45,795.0,62.5,1.25,22.0,365.0,707.09,545.93
2016,11,9,15,0,768.0,60.0,1.1,22.0,324.0,649.01,504.89
2016,11,9,15,15,730.0,56.5,0.9,21.0,280.0,582.56,457.49
2016,11,9,15,30,692.0,53.0,0.7,20.0,236.0,517.76,408.29
2016,11,9,15,45,631.5,47.5,0.55,19.5,190.5,439.86,346.81
2016,11,9,16,0,571.0,42.0,0.4,19.0,145.0,366.75,286.69
2016,11,9,16,15,471.5,34.0,0.45,18.0,102.0,283.12,217.55
2016,11,9,16,30,372.0,26.0,0.5,17.0,59.0,206.21,145.54
2016,11,9,16,45,186.0,13.0,0.6,16.5,29.5,75.43,0.0
2016,11,9,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,130.5,9.5,0.75,13.5,17.0,48.85,0.0
2016,11,10,7,0,261.0,19.0,0.8,14.0,34.0,133.72,44.16
2016,11,10,7,15,381.5,28.5,0.9,14.5,73.5,221.53,167.81
2016,11,10,7,30,502.0,38.0,1.0,15.0,113.0,312.98,248.73
2016,11,10,7,45,572.0,44.5,1.1,15.5,158.0,386.65,312.25
2016,11,10,8,0,642.0,51.0,1.2,16.0,203.0,463.02,375.65
2016,11,10,8,15,687.0,55.5,1.45,16.5,248.0,531.01,430.85
2016,11,10,8,30,732.0,60.0,1.7,17.0,293.0,601.62,486.17
2016,11,10,8,45,762.0,63.5,2.0,17.5,334.5,662.22,530.92
2016,11,10,9,0,792.0,67.0,2.3,18.0,376.0,723.26,575.02
2016,11,10,9,15,813.0,69.5,2.5,18.5,413.0,775.76,611.43
2016,11,10,9,30,834.0,72.0,2.7,19.0,450.0,827.27,646.6
2016,11,10,9,45,856.0,71.5,2.9,20.0,482.5,864.68,670.08
2016,11,10,10,0,878.0,71.0,3.1,21.0,515.0,909.71,698.66
2016,11,10,10,15,888.0,72.0,3.25,21.0,539.0,943.45,721.47
2016,11,10,10,30,898.0,73.0,3.4,21.0,563.0,974.46,742.49
2016,11,10,10,45,903.0,74.5,3.55,21.5,580.0,998.24,757.19
2016,11,10,11,0,908.0,76.0,3.7,22.0,597.0,1018.74,769.78
2016,11,10,11,15,911.5,76.0,3.65,22.0,606.0,1032.4,777.93
2016,11,10,11,30,915.0,76.0,3.6,22.0,615.0,1042.55,783.91
2016,11,10,11,45,914.0,77.0,3.55,22.5,616.0,1045.78,783.92
2016,11,10,12,0,913.0,78.0,3.5,23.0,617.0,1045.39,781.75
2016,11,10,12,15,651.5,158.5,3.35,23.0,541.0,890.88,676.17
2016,11,10,12,30,390.0,239.0,3.2,23.0,465.0,677.76,522.66
2016,11,10,12,45,467.5,209.5,3.05,23.0,474.0,739.35,569.61
2016,11,10,13,0,545.0,180.0,2.9,23.0,483.0,773.65,595.39
2016,11,10,13,15,708.0,128.0,2.7,22.5,505.5,869.77,663.24
2016,11,10,13,30,871.0,76.0,2.5,22.0,528.0,924.64,700.72
2016,11,10,13,45,843.0,74.5,2.3,22.0,492.5,883.56,671.62
2016,11,10,14,0,815.0,73.0,2.1,22.0,457.0,830.33,634.92
2016,11,10,14,15,800.5,69.0,1.85,21.5,422.5,784.35,603.79
2016,11,10,14,30,786.0,65.0,1.6,21.0,388.0,736.83,571.05
2016,11,10,14,45,749.0,66.0,1.4,21.0,349.0,677.0,528.39
2016,11,10,15,0,712.0,67.0,1.2,21.0,310.0,617.62,485.4
2016,11,10,15,15,673.5,62.5,1.05,20.5,267.5,556.05,439.97
2016,11,10,15,30,635.0,58.0,0.9,20.0,225.0,492.63,390.96
2016,11,10,15,45,577.5,51.5,0.8,19.5,181.0,418.29,332.01
2016,11,10,16,0,520.0,45.0,0.7,19.0,137.0,348.82,274.51
2016,11,10,16,15,424.5,36.0,0.75,18.0,95.5,264.28,204.01
2016,11,10,16,30,329.0,27.0,0.8,17.0,54.0,189.25,132.33
2016,11,10,16,45,164.5,13.5,0.85,16.5,27.0,68.56,0.0
2016,11,10,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,129.5,9.5,1.3,11.5,16.0,48.65,0.0
2016,11,11,7,0,259.0,19.0,1.3,12.0,32.0,132.26,28.23
2016,11,11,7,15,385.0,28.5,1.35,12.5,72.5,223.5,169.87
2016,11,11,7,30,511.0,38.0,1.4,13.0,113.0,317.79,254.8
2016,11,11,7,45,583.5,44.5,1.45,14.0,158.5,388.87,316.68
2016,11,11,8,0,656.0,51.0,1.5,15.0,204.0,471.55,384.89
2016,11,11,8,15,701.0,55.0,1.75,15.5,249.0,539.71,440.62
2016,11,11,8,30,746.0,59.0,2.0,16.0,294.0,610.38,496.3
2016,11,11,8,45,776.0,62.5,2.25,16.5,336.0,671.56,541.38
2016,11,11,9,0,806.0,66.0,2.5,17.0,378.0,733.16,585.75
2016,11,11,9,15,827.0,68.5,2.65,17.5,415.0,786.17,622.35
2016,11,11,9,30,848.0,71.0,2.8,18.0,452.0,838.15,657.61
2016,11,11,9,45,864.0,72.0,2.95,19.0,483.5,872.59,678.68
2016,11,11,10,0,880.0,73.0,3.1,20.0,515.0,914.25,704.65
2016,11,11,10,15,890.0,74.5,3.25,20.0,539.0,948.67,728.03
2016,11,11,10,30,900.0,76.0,3.4,20.0,563.0,980.36,749.58
2016,11,11,10,45,748.0,123.0,3.55,20.5,536.0,923.72,708.93
2016,11,11,11,0,596.0,170.0,3.7,21.0,509.0,835.24,646.12
2016,11,11,11,15,757.0,124.5,3.75,21.0,562.5,955.49,730.8
2016,11,11,11,30,918.0,79.0,3.8,21.0,616.0,1049.61,794.1
2016,11,11,11,45,729.0,137.5,3.85,21.5,564.5,950.86,724.64
2016,11,11,12,0,540.0,196.0,3.9,22.0,513.0,812.48,626.96
2016,11,11,12,15,512.5,203.0,3.85,22.0,501.5,789.62,610.86
2016,11,11,12,30,485.0,210.0,3.8,22.0,490.0,764.71,592.56
2016,11,11,12,45,395.5,225.5,3.8,22.0,450.0,662.75,517.67
2016,11,11,13,0,306.0,241.0,3.8,22.0,410.0,587.15,460.46
2016,11,11,13,15,322.5,227.5,3.6,21.5,399.5,580.65,457.57
2016,11,11,13,30,339.0,214.0,3.4,21.0,389.0,572.3,452.95
2016,11,11,13,45,409.5,187.0,3.25,21.0,386.5,615.95,487.35
2016,11,11,14,0,480.0,160.0,3.1,21.0,384.0,633.83,502.45
2016,11,11,14,15,281.5,166.5,2.75,20.5,295.5,436.15,349.97
2016,11,11,14,30,83.0,173.0,2.4,20.0,207.0,239.66,192.29
2016,11,11,14,45,77.5,156.5,2.1,19.5,186.0,215.58,173.91
2016,11,11,15,0,72.0,140.0,1.8,19.0,165.0,192.09,155.2
2016,11,11,15,15,66.5,121.5,1.6,18.5,142.0,166.63,134.6
2016,11,11,15,30,61.0,103.0,1.4,18.0,119.0,141.78,114.08
2016,11,11,15,45,50.5,83.5,1.25,17.5,95.0,113.26,90.0
2016,11,11,16,0,40.0,64.0,1.1,17.0,71.0,85.7,66.31
2016,11,11,16,15,21.0,45.5,1.1,16.5,49.0,56.33,40.83
2016,11,11,16,30,2.0,27.0,1.1,16.0,27.0,24.23,12.55
2016,11,11,16,45,1.0,13.5,1.1,15.5,13.5,10.98,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,9.5,14.5,11.41,0.0
2016,11,12,7,0,0.0,29.0,0.9,10.0,29.0,31.93,0.0
2016,11,12,7,15,237.5,34.0,1.1,10.5,68.0,164.92,125.18
2016,11,12,7,30,475.0,39.0,1.3,11.0,107.0,301.68,243.65
2016,11,12,7,45,550.5,46.0,1.5,11.5,152.0,377.58,310.48
2016,11,12,8,0,626.0,53.0,1.7,12.0,197.0,460.59,381.01
2016,11,12,8,15,672.5,57.5,1.75,12.5,241.5,524.25,433.36
2016,11,12,8,30,719.0,62.0,1.8,13.0,286.0,595.29,489.21
2016,11,12,8,45,750.0,66.0,1.85,14.0,327.5,656.68,533.05
2016,11,12,9,0,781.0,70.0,1.9,15.0,369.0,718.61,575.69
2016,11,12,9,15,803.0,72.5,1.8,15.5,405.5,771.55,610.34
2016,11,12,9,30,825.0,75.0,1.7,16.0,442.0,823.57,643.29
2016,11,12,9,45,852.0,73.0,1.65,16.5,475.5,873.11,674.1
2016,11,12,10,0,879.0,71.0,1.6,17.0,509.0,910.83,696.15
2016,11,12,10,15,889.0,72.0,1.45,17.5,533.0,944.58,713.83
2016,11,12,10,30,899.0,73.0,1.3,18.0,557.0,975.61,729.16
2016,11,12,10,45,905.5,74.0,1.15,19.0,574.0,1000.25,738.46
2016,11,12,11,0,912.0,75.0,1.0,20.0,591.0,1021.67,745.34
2016,11,12,11,15,915.5,75.5,1.05,20.0,600.0,1036.05,754.6
2016,11,12,11,30,919.0,76.0,1.1,20.0,609.0,1046.91,761.92
2016,11,12,11,45,919.5,75.5,1.2,20.5,610.5,1049.83,763.98
2016,11,12,12,0,920.0,75.0,1.3,21.0,612.0,1049.1,763.96
2016,11,12,12,15,917.5,75.0,1.3,21.0,605.0,1042.33,759.9
2016,11,12,12,30,915.0,75.0,1.3,21.0,598.0,1031.97,753.83
2016,11,12,12,45,909.0,74.5,1.35,21.0,583.5,1013.97,743.95
2016,11,12,13,0,903.0,74.0,1.4,21.0,569.0,992.64,732.07
2016,11,12,13,15,697.5,126.5,1.35,21.0,500.0,858.87,644.37
2016,11,12,13,30,492.0,179.0,1.3,21.0,431.0,697.74,534.31
2016,11,12,13,45,476.5,170.5,1.3,21.0,403.5,659.28,509.5
2016,11,12,14,0,461.0,162.0,1.3,21.0,376.0,620.0,482.43
2016,11,12,14,15,642.0,113.0,1.3,20.5,386.5,709.11,550.4
2016,11,12,14,30,823.0,64.0,1.3,20.0,397.0,766.9,592.51
2016,11,12,14,45,796.5,61.0,1.3,20.0,356.5,708.78,552.12
2016,11,12,15,0,770.0,58.0,1.3,20.0,316.0,650.56,511.9
2016,11,12,15,15,731.0,54.5,1.15,19.0,272.0,583.49,464.05
2016,11,12,15,30,692.0,51.0,1.0,18.0,228.0,518.16,414.12
2016,11,12,15,45,631.0,45.5,0.85,17.5,183.0,440.02,351.41
2016,11,12,16,0,570.0,40.0,0.7,17.0,138.0,366.69,290.04
2016,11,12,16,15,464.5,32.0,0.75,16.0,95.5,275.47,213.49
2016,11,12,16,30,359.0,24.0,0.8,15.0,53.0,198.44,135.39
2016,11,12,16,45,179.5,12.0,0.85,14.5,26.5,73.26,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,131.0,8.5,0.6,10.5,14.5,48.55,0.0
2016,11,13,7,0,262.0,17.0,0.6,11.0,29.0,130.22,0.0
2016,11,13,7,15,393.5,26.0,0.7,11.5,68.5,225.34,168.21
2016,11,13,7,30,525.0,35.0,0.8,12.0,108.0,316.97,252.97
2016,11,13,7,45,600.0,40.5,0.95,12.5,153.5,394.18,320.54
2016,11,13,8,0,675.0,46.0,1.1,13.0,199.0,477.83,390.67
2016,11,13,8,15,720.0,50.0,1.1,13.5,244.0,546.56,445.59
2016,11,13,8,30,765.0,54.0,1.1,14.0,289.0,617.88,499.62
2016,11,13,8,45,795.5,57.0,1.15,15.0,331.0,679.45,542.18
2016,11,13,9,0,826.0,60.0,1.2,16.0,373.0,741.46,583.6
2016,11,13,9,15,846.5,62.0,1.2,16.5,410.0,785.59,611.67
2016,11,13,9,30,867.0,64.0,1.2,17.0,447.0,836.4,643.88
2016,11,13,9,45,882.0,65.5,1.3,18.0,478.5,880.31,670.78
2016,11,13,10,0,897.0,67.0,1.4,19.0,510.0,922.2,695.96
2016,11,13,10,15,906.5,68.0,1.4,19.0,534.5,955.94,716.65
2016,11,13,10,30,916.0,69.0,1.4,19.0,559.0,986.88,735.48
2016,11,13,10,45,922.0,70.0,1.45,19.5,576.0,1011.36,749.52
2016,11,13,11,0,928.0,71.0,1.5,20.0,593.0,1032.56,761.55
2016,11,13,11,15,931.5,71.5,1.5,20.0,602.0,1047.14,770.09
2016,11,13,11,30,935.0,72.0,1.5,20.0,611.0,1058.15,776.59
2016,11,13,11,45,934.0,72.5,1.55,20.0,612.0,1060.91,778.89
2016,11,13,12,0,933.0,73.0,1.6,20.0,613.0,1059.98,779.13
2016,11,13,12,15,930.5,72.5,1.65,20.0,606.5,1052.54,775.41
2016,11,13,12,30,928.0,72.0,1.7,20.0,600.0,1041.48,769.57
2016,11,13,12,45,921.5,72.0,1.75,20.0,585.0,1023.52,759.42
2016,11,13,13,0,915.0,72.0,1.8,20.0,570.0,1002.21,747.2
2016,11,13,13,15,906.0,70.5,1.8,19.5,548.0,973.33,730.76
2016,11,13,13,30,897.0,69.0,1.8,19.0,526.0,941.51,712.33
2016,11,13,13,45,885.0,67.5,1.85,19.0,497.0,904.22,689.31
2016,11,13,14,0,873.0,66.0,1.9,19.0,468.0,864.57,664.41
2016,11,13,14,15,854.5,64.0,1.85,18.5,432.5,816.66,633.59
2016,11,13,14,30,836.0,62.0,1.8,18.0,397.0,775.59,607.15
2016,11,13,14,45,812.0,59.0,1.75,18.0,357.0,718.96,567.74
2016,11,13,15,0,788.0,56.0,1.7,18.0,317.0,661.97,527.3
2016,11,13,15,15,749.5,52.5,1.5,17.5,273.0,594.52,477.56
2016,11,13,15,30,711.0,49.0,1.3,17.0,229.0,528.73,425.67
2016,11,13,15,45,652.5,43.5,1.1,16.5,183.5,451.16,362.59
2016,11,13,16,0,594.0,38.0,0.9,16.0,138.0,378.19,300.68
2016,11,13,16,15,489.0,30.5,0.9,15.0,95.0,286.46,222.73
2016,11,13,16,30,384.0,23.0,0.9,14.0,52.0,202.58,136.06
2016,11,13,16,45,192.0,11.5,0.95,13.5,26.0,77.64,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,142.0,7.5,0.6,10.0,13.5,51.38,0.0
2016,11,14,7,0,284.0,15.0,0.6,10.0,27.0,117.96,0.0
2016,11,14,7,15,417.0,24.0,0.6,10.5,67.0,228.56,169.07
2016,11,14,7,30,550.0,33.0,0.6,11.0,107.0,327.5,260.97
2016,11,14,7,45,622.0,38.5,0.65,11.5,152.5,404.12,327.76
2016,11,14,8,0,694.0,44.0,0.7,12.0,198.0,486.98,396.49
2016,11,14,8,15,738.5,47.5,0.7,12.5,243.5,555.58,450.83
2016,11,14,8,30,783.0,51.0,0.7,13.0,289.0,626.69,503.93
2016,11,14,8,45,812.5,53.5,0.7,13.5,331.0,680.53,540.78
2016,11,14,9,0,842.0,56.0,0.7,14.0,373.0,740.98,581.2
2016,11,14,9,15,862.5,58.0,0.75,14.5,410.0,793.41,615.47
2016,11,14,9,30,883.0,60.0,0.8,15.0,447.0,844.79,648.35
2016,11,14,9,45,899.0,61.0,0.9,15.5,478.5,889.44,676.99
2016,11,14,10,0,915.0,62.0,1.0,16.0,510.0,932.08,704.04
2016,11,14,10,15,925.0,63.0,1.0,16.5,534.5,966.78,723.76
2016,11,14,10,30,935.0,64.0,1.0,17.0,559.0,998.63,741.54
2016,11,14,10,45,941.5,64.5,1.05,17.5,576.5,1023.32,755.66
2016,11,14,11,0,948.0,65.0,1.1,18.0,594.0,1044.67,767.8
2016,11,14,11,15,951.0,65.5,1.1,18.0,603.5,1059.01,776.03
2016,11,14,11,30,954.0,66.0,1.1,18.0,613.0,1069.69,782.21
2016,11,14,11,45,955.0,65.5,1.15,18.5,614.0,1073.28,783.73
2016,11,14,12,0,956.0,65.0,1.2,19.0,615.0,1073.11,783.14
2016,11,14,12,15,954.0,65.0,1.2,19.0,608.5,1066.78,779.37
2016,11,14,12,30,952.0,65.0,1.2,19.0,602.0,1056.73,773.52
2016,11,14,12,45,941.0,66.5,1.2,19.5,587.0,1036.05,759.68
2016,11,14,13,0,930.0,68.0,1.2,20.0,572.0,1012.06,744.0
2016,11,14,13,15,922.0,67.0,1.2,20.0,550.0,984.56,727.57
2016,11,14,13,30,914.0,66.0,1.2,20.0,528.0,954.02,709.19
2016,11,14,13,45,901.5,64.5,1.2,20.0,499.0,915.86,685.74
2016,11,14,14,0,889.0,63.0,1.2,20.0,470.0,875.33,660.54
2016,11,14,14,15,871.0,61.5,1.2,19.5,434.5,828.02,631.61
2016,11,14,14,30,853.0,60.0,1.2,19.0,399.0,779.25,601.08
2016,11,14,14,45,827.0,57.5,1.2,19.0,358.5,729.39,567.88
2016,11,14,15,0,801.0,55.0,1.2,19.0,318.0,671.03,527.67
2016,11,14,15,15,762.5,51.5,1.05,18.0,273.5,603.04,479.56
2016,11,14,15,30,724.0,48.0,0.9,17.0,229.0,536.71,428.85
2016,11,14,15,45,663.0,43.0,0.8,16.5,183.0,457.62,365.65
2016,11,14,16,0,602.0,38.0,0.7,16.0,137.0,383.28,303.42
2016,11,14,16,15,493.5,30.5,0.75,15.0,94.0,289.33,224.13
2016,11,14,16,30,385.0,23.0,0.8,14.0,51.0,202.83,133.02
2016,11,14,16,45,192.5,11.5,0.85,13.5,25.5,78.15,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,135.5,7.5,0.95,7.5,13.0,5.9,0.0
2016,11,15,7,0,271.0,15.0,1.0,8.0,26.0,113.2,0.0
2016,11,15,7,15,410.5,24.0,1.05,8.5,65.5,225.12,165.82
2016,11,15,7,30,550.0,33.0,1.1,9.0,105.0,327.49,263.84
2016,11,15,7,45,625.0,38.5,1.2,9.5,151.5,405.82,333.65
2016,11,15,8,0,700.0,44.0,1.3,10.0,198.0,490.62,405.72
2016,11,15,8,15,744.0,48.0,1.4,10.5,243.0,559.8,462.64
2016,11,15,8,30,788.0,52.0,1.5,11.0,288.0,631.45,518.57
2016,11,15,8,45,820.0,54.0,1.65,11.5,330.5,693.76,564.4
2016,11,15,9,0,852.0,56.0,1.8,12.0,373.0,748.78,603.67
2016,11,15,9,15,871.0,58.0,1.9,12.5,409.5,800.34,639.16
2016,11,15,9,30,890.0,60.0,2.0,13.0,446.0,850.73,673.15
2016,11,15,9,45,901.5,62.0,2.1,14.0,477.0,892.93,699.52
2016,11,15,10,0,913.0,64.0,2.2,15.0,508.0,932.84,723.95
2016,11,15,10,15,921.5,65.0,2.25,15.0,531.5,966.06,745.73
2016,11,15,10,30,930.0,66.0,2.3,15.0,555.0,996.38,765.56
2016,11,15,10,45,935.5,66.5,2.35,15.5,571.5,1020.0,779.44
2016,11,15,11,0,941.0,67.0,2.4,16.0,588.0,1040.28,791.19
2016,11,15,11,15,942.5,67.0,2.45,16.0,596.5,1052.38,799.09
2016,11,15,11,30,944.0,67.0,2.5,16.0,605.0,1060.84,804.82
2016,11,15,11,45,943.5,67.0,2.6,16.5,605.5,1063.56,806.02
2016,11,15,12,0,943.0,67.0,2.7,17.0,606.0,1062.58,804.95
2016,11,15,12,15,939.0,66.5,2.75,17.0,598.5,1053.65,799.74
2016,11,15,12,30,935.0,66.0,2.8,17.0,591.0,1041.11,792.33
2016,11,15,12,45,926.0,66.5,2.9,17.5,575.5,1021.36,779.21
2016,11,15,13,0,917.0,67.0,3.0,18.0,560.0,998.33,763.97
2016,11,15,13,15,907.0,66.0,3.05,17.5,537.5,969.23,747.01
2016,11,15,13,30,897.0,65.0,3.1,17.0,515.0,937.24,727.95
2016,11,15,13,45,881.5,64.0,3.15,17.0,485.5,897.55,701.92
2016,11,15,14,0,866.0,63.0,3.2,17.0,456.0,855.74,674.12
2016,11,15,14,15,846.5,61.0,3.2,16.5,421.0,807.35,642.09
2016,11,15,14,30,827.0,59.0,3.2,16.0,386.0,757.7,608.5
2016,11,15,14,45,798.5,56.5,3.25,16.0,345.5,707.06,572.51
2016,11,15,15,0,770.0,54.0,3.3,16.0,305.0,648.2,529.33
2016,11,15,15,15,730.5,50.5,3.25,15.5,262.0,581.03,478.87
2016,11,15,15,30,691.0,47.0,3.2,15.0,219.0,515.68,426.1
2016,11,15,15,45,622.0,43.0,3.15,14.5,174.0,434.79,358.51
2016,11,15,16,0,553.0,39.0,3.1,14.0,129.0,359.25,292.71
2016,11,15,16,15,444.0,31.0,3.0,13.5,88.0,272.29,215.05
2016,11,15,16,30,335.0,23.0,2.9,13.0,47.0,187.31,121.18
2016,11,15,16,45,167.5,11.5,2.8,12.5,23.5,69.47,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,116.0,8.0,2.2,7.0,12.0,0.0,0.0
2016,11,16,7,0,232.0,16.0,2.4,7.0,24.0,99.46,0.0
2016,11,16,7,15,381.5,25.5,2.7,7.0,63.0,218.55,159.78
2016,11,16,7,30,531.0,35.0,3.0,7.0,102.0,319.54,261.46
2016,11,16,7,45,616.5,40.0,3.4,7.5,149.0,402.7,337.88
2016,11,16,8,0,702.0,45.0,3.8,8.0,196.0,492.92,417.56
2016,11,16,8,15,748.0,48.5,3.95,8.5,241.5,562.98,477.73
2016,11,16,8,30,794.0,52.0,4.1,9.0,287.0,635.58,537.13
2016,11,16,8,45,827.0,54.0,4.35,9.5,330.0,698.88,586.32
2016,11,16,9,0,860.0,56.0,4.6,10.0,373.0,754.96,628.79
2016,11,16,9,15,879.5,58.0,4.7,10.0,410.5,807.23,667.96
2016,11,16,9,30,899.0,60.0,4.8,10.0,448.0,858.32,705.71
2016,11,16,9,45,911.5,62.0,4.9,10.5,479.0,901.7,735.89
2016,11,16,10,0,924.0,64.0,5.0,11.0,510.0,942.82,764.11
2016,11,16,10,15,933.0,65.0,5.05,11.0,534.5,976.8,787.98
2016,11,16,10,30,942.0,66.0,5.1,11.0,559.0,1007.88,809.74
2016,11,16,10,45,946.0,67.5,5.2,11.5,575.5,1031.6,825.06
2016,11,16,11,0,950.0,69.0,5.3,12.0,592.0,1051.88,838.03
2016,11,16,11,15,952.5,69.5,5.35,12.0,601.0,1065.79,847.73
2016,11,16,11,30,955.0,70.0,5.4,12.0,610.0,1076.04,855.04
2016,11,16,11,45,953.5,70.5,5.45,12.0,611.0,1078.49,856.97
2016,11,16,12,0,952.0,71.0,5.5,12.0,612.0,1077.18,856.47
2016,11,16,12,15,949.0,70.5,5.55,12.0,605.0,1069.3,851.46
2016,11,16,12,30,946.0,70.0,5.6,12.0,598.0,1057.74,844.02
2016,11,16,12,45,939.0,70.0,5.65,12.0,583.0,1039.26,831.71
2016,11,16,13,0,932.0,70.0,5.7,12.0,568.0,1017.38,817.07
2016,11,16,13,15,923.5,69.0,5.65,11.5,546.0,989.5,798.91
2016,11,16,13,30,915.0,68.0,5.6,11.0,524.0,958.61,778.51
2016,11,16,13,45,900.0,67.0,5.6,11.0,494.5,918.97,750.35
2016,11,16,14,0,885.0,66.0,5.6,11.0,465.0,877.1,720.35
2016,11,16,14,15,866.5,64.0,5.5,10.5,430.0,829.0,686.05
2016,11,16,14,30,848.0,62.0,5.4,10.0,395.0,787.71,656.56
2016,11,16,14,45,820.5,59.5,5.35,10.0,354.0,728.71,611.63
2016,11,16,15,0,793.0,57.0,5.3,10.0,313.0,669.58,565.74
2016,11,16,15,15,752.5,53.5,5.1,9.5,269.0,600.59,511.07
2016,11,16,15,30,712.0,50.0,4.9,9.0,225.0,533.37,454.12
2016,11,16,15,45,640.0,45.5,4.7,9.0,178.5,448.8,379.9
2016,11,16,16,0,568.0,41.0,4.5,9.0,132.0,369.69,308.12
2016,11,16,16,15,451.5,32.5,4.1,8.5,89.5,278.45,224.27
2016,11,16,16,30,335.0,24.0,3.7,8.0,47.0,188.14,120.66
2016,11,16,16,45,167.5,12.0,3.3,7.5,23.5,70.17,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,119.0,7.0,0.85,3.0,10.5,0.0,0.0
2016,11,17,7,0,238.0,14.0,0.9,3.0,21.0,100.2,0.0
2016,11,17,7,15,381.0,23.5,0.95,3.5,59.5,209.72,150.75
2016,11,17,7,30,524.0,33.0,1.0,4.0,98.0,314.54,256.92
2016,11,17,7,45,605.0,38.0,1.1,5.0,143.5,394.45,328.99
2016,11,17,8,0,686.0,43.0,1.2,6.0,189.0,481.17,403.28
2016,11,17,8,15,732.0,47.0,1.35,6.5,234.0,550.85,461.93
2016,11,17,8,30,778.0,51.0,1.5,7.0,279.0,623.22,519.87
2016,11,17,8,45,811.0,53.5,1.7,7.5,321.0,686.37,567.66
2016,11,17,9,0,844.0,56.0,1.9,8.0,363.0,742.42,608.91
2016,11,17,9,15,864.5,58.0,1.95,8.5,400.5,794.83,645.32
2016,11,17,9,30,885.0,60.0,2.0,9.0,438.0,846.21,680.2
2016,11,17,9,45,901.5,60.5,2.15,10.0,469.5,890.64,709.19
2016,11,17,10,0,918.0,61.0,2.3,11.0,501.0,933.12,736.41
2016,11,17,10,15,928.0,62.5,2.3,11.0,525.5,968.57,759.56
2016,11,17,10,30,938.0,64.0,2.3,11.0,550.0,1001.19,780.69
2016,11,17,10,45,944.5,64.0,2.35,11.5,567.5,1025.32,795.1
2016,11,17,11,0,951.0,64.0,2.4,12.0,585.0,1046.11,807.38
2016,11,17,11,15,954.5,64.5,2.35,12.0,594.5,1061.08,816.1
2016,11,17,11,30,958.0,65.0,2.3,12.0,604.0,1072.42,822.55
2016,11,17,11,45,959.0,65.0,2.3,12.5,606.0,1076.82,823.68
2016,11,17,12,0,960.0,65.0,2.3,13.0,608.0,1077.47,822.56
2016,11,17,12,15,958.0,64.5,2.3,13.0,601.0,1070.62,818.19
2016,11,17,12,30,956.0,64.0,2.3,13.0,594.0,1060.06,811.6
2016,11,17,12,45,950.5,63.5,2.3,13.5,579.5,1042.35,798.91
2016,11,17,13,0,945.0,63.0,2.3,14.0,565.0,1021.17,784.12
2016,11,17,13,15,936.5,62.0,2.3,14.0,543.0,993.1,766.21
2016,11,17,13,30,928.0,61.0,2.3,14.0,521.0,961.97,746.25
2016,11,17,13,45,915.5,60.0,2.35,14.0,492.0,924.33,722.2
2016,11,17,14,0,903.0,59.0,2.4,14.0,463.0,884.27,696.21
2016,11,17,14,15,885.0,57.0,2.35,13.5,428.0,836.03,664.35
2016,11,17,14,30,867.0,55.0,2.3,13.0,393.0,786.29,630.86
2016,11,17,14,45,840.5,53.0,2.3,13.0,352.5,728.83,590.1
2016,11,17,15,0,814.0,51.0,2.3,13.0,312.0,671.27,548.25
2016,11,17,15,15,775.5,47.5,2.0,12.5,268.0,609.79,501.42
2016,11,17,15,30,737.0,44.0,1.7,12.0,224.0,543.12,447.13
2016,11,17,15,45,675.5,39.5,1.4,11.5,178.0,463.87,380.52
2016,11,17,16,0,614.0,35.0,1.1,11.0,132.0,389.41,315.25
2016,11,17,16,15,505.5,28.0,1.1,10.0,89.5,295.3,232.73
2016,11,17,16,30,397.0,21.0,1.1,9.0,47.0,206.79,126.73
2016,11,17,16,45,198.5,10.5,1.1,8.5,23.5,80.58,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,111.5,6.5,1.55,3.5,9.5,0.0,0.0
2016,11,18,7,0,223.0,13.0,1.6,4.0,19.0,93.82,0.0
2016,11,18,7,15,373.0,22.5,1.95,5.0,57.0,204.5,142.3
2016,11,18,7,30,523.0,32.0,2.3,6.0,95.0,313.09,255.3
2016,11,18,7,45,602.0,38.0,2.7,7.0,140.5,392.71,328.69
2016,11,18,8,0,681.0,44.0,3.1,8.0,186.0,479.2,404.7
2016,11,18,8,15,729.0,48.0,3.3,8.5,231.5,550.01,465.57
2016,11,18,8,30,777.0,52.0,3.5,9.0,277.0,623.64,525.88
2016,11,18,8,45,808.0,55.5,3.75,10.0,319.0,686.58,573.36
2016,11,18,9,0,839.0,59.0,4.0,11.0,361.0,750.0,619.79
2016,11,18,9,15,860.5,61.0,4.25,11.5,399.0,795.42,652.79
2016,11,18,9,30,882.0,63.0,4.5,12.0,437.0,847.48,690.72
2016,11,18,9,45,895.5,65.0,4.8,13.0,468.0,891.14,720.9
2016,11,18,10,0,909.0,67.0,5.1,14.0,499.0,932.69,749.21
2016,11,18,10,15,919.0,68.5,5.15,14.5,524.0,967.89,772.31
2016,11,18,10,30,929.0,70.0,5.2,15.0,549.0,1000.29,793.29
2016,11,18,10,45,933.5,71.5,5.3,15.5,566.0,1024.29,808.59
2016,11,18,11,0,938.0,73.0,5.4,16.0,583.0,1044.93,821.61
2016,11,18,11,15,940.5,73.5,5.4,16.0,592.0,1058.77,830.71
2016,11,18,11,30,943.0,74.0,5.4,16.0,601.0,1069.02,837.49
2016,11,18,11,45,941.5,74.5,5.45,16.0,602.0,1071.52,839.43
2016,11,18,12,0,940.0,75.0,5.5,16.0,603.0,1070.32,839.0
2016,11,18,12,15,936.5,74.5,5.45,16.0,596.0,1062.11,832.99
2016,11,18,12,30,933.0,74.0,5.4,16.0,589.0,1050.29,824.67
2016,11,18,12,45,929.5,72.5,5.4,16.0,574.5,1033.62,813.51
2016,11,18,13,0,926.0,71.0,5.4,16.0,560.0,1013.51,800.04
2016,11,18,13,15,916.5,70.0,5.3,16.0,537.5,984.94,779.85
2016,11,18,13,30,907.0,69.0,5.2,16.0,515.0,953.44,757.65
2016,11,18,13,45,894.0,67.0,5.1,16.0,486.0,914.67,730.18
2016,11,18,14,0,881.0,65.0,5.0,16.0,457.0,873.59,700.93
2016,11,18,14,15,862.0,63.0,4.7,15.5,422.0,825.35,666.21
2016,11,18,14,30,843.0,61.0,4.4,15.0,387.0,784.0,636.33
2016,11,18,14,45,816.0,58.5,4.1,15.0,347.0,725.74,592.25
2016,11,18,15,0,789.0,56.0,3.8,15.0,307.0,667.3,547.76
2016,11,18,15,15,748.5,52.0,3.25,14.0,263.0,598.0,494.82
2016,11,18,15,30,708.0,48.0,2.7,13.0,219.0,530.53,439.53
2016,11,18,15,45,642.5,43.0,2.15,12.5,173.5,449.53,370.45
2016,11,18,16,0,577.0,38.0,1.6,12.0,128.0,373.59,303.2
2016,11,18,16,15,462.0,30.0,1.5,11.0,86.0,276.9,218.04
2016,11,18,16,30,347.0,22.0,1.4,10.0,44.0,191.53,112.67
2016,11,18,16,45,173.5,11.0,1.35,9.5,22.0,72.17,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,77.5,6.0,3.8,8.0,8.0,0.0,0.0
2016,11,19,7,0,155.0,12.0,3.9,8.0,16.0,67.55,0.0
2016,11,19,7,15,304.0,22.0,4.15,8.5,50.5,178.39,117.87
2016,11,19,7,30,453.0,32.0,4.4,9.0,85.0,284.75,230.59
