Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,45,536.5,38.0,4.65,9.5,128.0,357.14,298.68
2016,11,19,8,0,620.0,44.0,4.9,10.0,171.0,442.9,375.21
2016,11,19,8,15,668.5,48.5,5.05,10.0,214.0,511.58,435.98
2016,11,19,8,30,717.0,53.0,5.2,10.0,257.0,583.28,497.14
2016,11,19,8,45,461.5,100.5,5.35,10.5,239.5,481.74,410.85
2016,11,19,9,0,206.0,148.0,5.5,11.0,222.0,325.79,276.66
2016,11,19,9,15,103.0,118.0,5.55,11.5,155.0,209.97,176.96
2016,11,19,9,30,0.0,88.0,5.6,12.0,88.0,68.87,53.39
2016,11,19,9,45,12.0,134.5,5.7,12.5,140.5,122.9,99.48
2016,11,19,10,0,24.0,181.0,5.8,13.0,193.0,181.06,148.18
2016,11,19,10,15,12.0,144.5,5.8,13.0,150.5,131.44,106.02
2016,11,19,10,30,0.0,108.0,5.8,13.0,108.0,85.38,66.69
2016,11,19,10,45,0.0,79.0,5.85,13.0,79.0,60.73,45.86
2016,11,19,11,0,0.0,50.0,5.9,13.0,50.0,38.33,26.89
2016,11,19,11,15,0.0,87.0,5.9,13.0,87.0,66.95,51.04
2016,11,19,11,30,0.0,124.0,5.9,13.0,124.0,99.15,78.02
2016,11,19,11,45,0.0,97.5,5.9,13.5,97.5,75.71,58.22
2016,11,19,12,0,0.0,71.0,5.9,14.0,71.0,54.56,40.38
2016,11,19,12,15,0.0,84.0,5.85,14.0,84.0,64.63,48.85
2016,11,19,12,30,0.0,97.0,5.8,14.0,97.0,75.34,57.86
2016,11,19,12,45,3.0,135.0,5.8,14.0,136.5,112.61,89.21
2016,11,19,13,0,6.0,173.0,5.8,14.0,176.0,152.99,122.98
2016,11,19,13,15,3.0,96.0,5.7,13.5,97.5,77.67,60.24
2016,11,19,13,30,0.0,19.0,5.6,13.0,19.0,14.5,6.72
2016,11,19,13,45,0.0,18.0,5.6,13.0,18.0,13.73,6.09
2016,11,19,14,0,0.0,17.0,5.6,13.0,17.0,12.96,5.45
2016,11,19,14,15,0.0,15.0,5.45,12.5,15.0,11.42,4.18
2016,11,19,14,30,0.0,13.0,5.3,12.0,13.0,9.89,2.89
2016,11,19,14,45,0.0,11.5,5.15,12.0,11.5,8.74,1.91
2016,11,19,15,0,0.0,10.0,5.0,12.0,10.0,7.59,0.93
2016,11,19,15,15,0.0,8.5,4.7,11.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,4.4,11.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,4.1,11.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,3.8,11.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,3.55,10.5,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,3.3,10.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,3.1,10.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,6.0,0.8,9.0,6.0,0.0,0.0
2016,11,20,7,0,0.0,12.0,0.8,9.0,12.0,9.44,0.0
2016,11,20,7,15,125.5,25.0,0.95,9.5,39.0,102.22,62.04
2016,11,20,7,30,251.0,38.0,1.1,10.0,66.0,190.97,152.01
2016,11,20,7,45,289.5,53.0,1.25,10.5,100.0,242.45,199.55
2016,11,20,8,0,328.0,68.0,1.4,11.0,134.0,297.85,248.46
2016,11,20,8,15,355.0,81.5,1.4,11.0,168.5,347.54,291.31
2016,11,20,8,30,382.0,95.0,1.4,11.0,203.0,399.29,334.37
2016,11,20,8,45,397.5,108.0,1.45,11.5,235.0,443.71,369.64
2016,11,20,9,0,413.0,121.0,1.5,12.0,267.0,488.53,404.16
2016,11,20,9,15,206.5,106.5,1.5,12.0,179.5,298.06,249.04
2016,11,20,9,30,0.0,92.0,1.5,12.0,92.0,72.59,56.3
2016,11,20,9,45,147.5,144.5,1.5,12.5,213.5,285.91,238.39
2016,11,20,10,0,295.0,197.0,1.5,13.0,335.0,509.69,415.05
2016,11,20,10,15,331.0,202.0,1.45,13.0,364.0,557.03,449.06
2016,11,20,10,30,367.0,207.0,1.4,13.0,393.0,605.13,484.44
2016,11,20,10,45,323.5,222.5,1.4,13.0,391.0,588.19,469.56
2016,11,20,11,0,280.0,238.0,1.4,13.0,389.0,568.6,453.32
2016,11,20,11,15,218.0,248.5,1.5,13.0,367.0,497.95,399.24
2016,11,20,11,30,156.0,259.0,1.6,13.0,345.0,449.3,360.81
2016,11,20,11,45,117.0,254.5,1.75,13.0,319.5,404.05,325.38
2016,11,20,12,0,78.0,250.0,1.9,13.0,294.0,334.49,270.37
2016,11,20,12,15,66.5,243.0,2.0,12.5,280.0,314.02,254.79
2016,11,20,12,30,55.0,236.0,2.1,12.0,266.0,293.82,239.04
2016,11,20,12,45,79.5,237.0,2.25,12.0,279.5,319.99,261.41
2016,11,20,13,0,104.0,238.0,2.4,12.0,293.0,345.69,283.16
2016,11,20,13,15,72.0,218.5,2.4,11.5,256.0,290.01,238.08
2016,11,20,13,30,40.0,199.0,2.4,11.0,219.0,236.01,193.85
2016,11,20,13,45,20.0,126.0,2.4,11.0,136.0,133.4,108.64
2016,11,20,14,0,0.0,53.0,2.4,11.0,53.0,40.58,29.31
2016,11,20,14,15,0.0,42.5,2.35,11.0,42.5,32.48,22.46
2016,11,20,14,30,0.0,32.0,2.3,11.0,32.0,24.41,15.54
2016,11,20,14,45,0.0,28.5,2.25,11.0,28.5,21.72,13.25
2016,11,20,15,0,0.0,25.0,2.2,11.0,25.0,19.04,10.94
2016,11,20,15,15,0.0,21.0,2.0,10.5,21.0,15.97,8.31
2016,11,20,15,30,0.0,17.0,1.8,10.0,17.0,12.91,5.64
2016,11,20,15,45,0.0,13.5,1.6,10.0,13.5,10.24,3.26
2016,11,20,16,0,0.0,10.0,1.4,10.0,10.0,7.58,0.86
2016,11,20,16,15,0.0,6.5,1.3,9.5,6.5,4.92,0.0
2016,11,20,16,30,0.0,3.0,1.2,9.0,3.0,2.27,0.0
2016,11,20,16,45,0.0,1.5,1.1,9.0,1.5,1.18,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,51.5,5.5,1.25,7.0,6.5,0.0,0.0
2016,11,21,7,0,103.0,11.0,1.3,7.0,13.0,47.27,0.0
2016,11,21,7,15,258.0,22.5,1.6,7.5,46.5,156.75,91.36
2016,11,21,7,30,413.0,34.0,1.9,8.0,80.0,267.28,214.27
2016,11,21,7,45,503.5,41.0,2.2,8.5,123.0,347.52,288.3
2016,11,21,8,0,594.0,48.0,2.5,9.0,166.0,436.44,366.47
2016,11,21,8,15,647.5,53.0,2.6,9.0,209.5,502.5,424.11
2016,11,21,8,30,701.0,58.0,2.7,9.0,253.0,577.46,486.7
2016,11,21,8,45,425.5,102.5,2.8,9.0,226.5,457.86,387.85
2016,11,21,9,0,150.0,147.0,2.9,9.0,200.0,282.18,238.74
2016,11,21,9,15,140.0,163.5,3.0,9.5,217.0,297.93,251.42
2016,11,21,9,30,130.0,180.0,3.1,10.0,234.0,312.8,262.44
2016,11,21,9,45,158.5,193.5,3.25,10.5,264.0,357.08,298.57
2016,11,21,10,0,187.0,207.0,3.4,11.0,294.0,402.95,335.34
2016,11,21,10,15,545.5,137.5,3.45,11.0,409.0,705.12,579.77
2016,11,21,10,30,904.0,68.0,3.5,11.0,524.0,972.81,775.02
2016,11,21,10,45,911.0,68.5,3.6,11.5,541.5,997.56,788.58
2016,11,21,11,0,918.0,69.0,3.7,12.0,559.0,1019.15,802.14
2016,11,21,11,15,921.5,69.5,3.75,12.0,568.5,1033.9,812.12
2016,11,21,11,30,925.0,70.0,3.8,12.0,578.0,1045.18,819.89
2016,11,21,11,45,924.0,70.5,3.85,12.0,579.5,1048.31,822.16
2016,11,21,12,0,923.0,71.0,3.9,12.0,581.0,1047.83,822.18
2016,11,21,12,15,921.5,71.0,3.9,12.0,575.0,1042.58,818.71
2016,11,21,12,30,920.0,71.0,3.9,12.0,569.0,1033.78,812.98
2016,11,21,12,45,914.0,70.5,3.95,12.5,555.5,1016.31,800.2
2016,11,21,13,0,908.0,70.0,4.0,13.0,542.0,995.55,785.3
2016,11,21,13,15,900.0,69.0,3.95,12.5,520.5,969.02,768.62
2016,11,21,13,30,892.0,68.0,3.9,12.0,499.0,939.56,749.85
2016,11,21,13,45,879.0,66.5,3.9,12.0,471.0,902.11,724.11
2016,11,21,14,0,866.0,65.0,3.9,12.0,443.0,862.4,696.56
2016,11,21,14,15,847.5,63.0,3.85,12.0,409.0,815.34,662.99
2016,11,21,14,30,829.0,61.0,3.8,12.0,375.0,775.16,634.2
2016,11,21,14,45,800.5,58.5,3.75,12.0,335.5,716.48,590.7
2016,11,21,15,0,772.0,56.0,3.7,12.0,296.0,657.77,546.27
2016,11,21,15,15,730.5,52.0,3.35,11.5,253.0,588.64,492.35
2016,11,21,15,30,689.0,48.0,3.0,11.0,210.0,521.44,436.39
2016,11,21,15,45,617.5,43.0,2.7,10.5,165.0,437.76,364.92
2016,11,21,16,0,546.0,38.0,2.4,10.0,120.0,359.62,295.58
2016,11,21,16,15,425.5,29.5,2.1,9.5,79.5,267.31,211.29
2016,11,21,16,30,305.0,21.0,1.8,9.0,39.0,173.16,88.34
2016,11,21,16,45,152.5,10.5,1.5,8.5,19.5,64.94,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,222.5,16.0,0.35,5.5,40.0,133.25,70.52
2016,11,22,7,30,445.0,32.0,0.3,6.0,80.0,280.84,223.11
2016,11,22,7,45,532.5,38.5,0.3,6.5,123.0,360.21,294.5
2016,11,22,8,0,620.0,45.0,0.3,7.0,166.0,443.09,364.9
2016,11,22,8,15,672.5,50.0,0.3,7.5,210.0,515.03,423.38
2016,11,22,8,30,725.0,55.0,0.3,8.0,254.0,590.29,481.5
2016,11,22,8,45,759.5,58.5,0.3,8.5,295.5,653.55,526.33
2016,11,22,9,0,794.0,62.0,0.3,9.0,337.0,717.66,570.13
2016,11,22,9,15,817.5,64.5,0.4,9.5,374.0,772.02,607.22
2016,11,22,9,30,841.0,67.0,0.5,10.0,411.0,825.62,643.19
2016,11,22,9,45,859.5,68.0,0.65,10.5,442.5,871.74,674.44
2016,11,22,10,0,878.0,69.0,0.8,11.0,474.0,905.83,697.33
2016,11,22,10,15,888.5,70.5,0.85,11.5,498.5,940.74,718.84
2016,11,22,10,30,899.0,72.0,0.9,12.0,523.0,973.01,738.42
2016,11,22,10,45,905.5,73.0,1.0,12.5,540.0,997.86,754.1
2016,11,22,11,0,912.0,74.0,1.1,13.0,557.0,1019.57,767.86
2016,11,22,11,15,916.0,74.5,1.1,13.0,567.0,1034.8,776.91
2016,11,22,11,30,920.0,75.0,1.1,13.0,577.0,1046.6,783.96
2016,11,22,11,45,921.5,74.5,1.1,13.0,579.0,1051.0,786.45
2016,11,22,12,0,923.0,74.0,1.1,13.0,581.0,1051.83,786.91
2016,11,22,12,15,785.5,108.5,1.1,13.0,536.5,963.59,729.2
2016,11,22,12,30,648.0,143.0,1.1,13.0,492.0,866.98,665.67
2016,11,22,12,45,606.0,151.0,1.1,13.0,471.0,825.09,638.61
2016,11,22,13,0,564.0,159.0,1.1,13.0,450.0,773.16,603.46
2016,11,22,13,15,727.5,114.5,1.1,13.0,474.5,877.97,677.86
2016,11,22,13,30,891.0,70.0,1.1,13.0,499.0,941.79,720.8
2016,11,22,13,45,878.0,68.5,1.1,13.0,471.0,904.46,695.82
2016,11,22,14,0,865.0,67.0,1.1,13.0,443.0,864.87,670.49
2016,11,22,14,15,846.0,64.5,1.1,12.5,408.5,825.79,646.37
2016,11,22,14,30,827.0,62.0,1.1,12.0,374.0,775.68,613.86
2016,11,22,14,45,799.5,59.5,1.1,12.0,334.5,717.88,573.91
2016,11,22,15,0,772.0,57.0,1.1,12.0,295.0,659.95,532.76
2016,11,22,15,15,730.0,53.0,1.0,11.5,252.0,590.47,481.39
2016,11,22,15,30,688.0,49.0,0.9,11.0,209.0,522.91,427.8
2016,11,22,15,45,620.5,43.5,0.8,10.5,164.5,440.99,360.4
2016,11,22,16,0,553.0,38.0,0.7,10.0,120.0,364.24,294.35
2016,11,22,16,15,433.0,29.5,0.75,9.5,79.5,271.85,212.22
2016,11,22,16,30,313.0,21.0,0.8,9.0,39.0,176.74,84.56
2016,11,22,16,45,156.5,10.5,0.85,8.5,19.5,66.72,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,213.5,16.5,1.6,5.5,39.0,129.31,59.68
2016,11,23,7,30,427.0,33.0,1.8,6.0,78.0,272.84,218.3
2016,11,23,7,45,520.5,40.5,2.0,6.5,121.5,355.85,296.03
2016,11,23,8,0,614.0,48.0,2.2,7.0,165.0,447.89,377.18
2016,11,23,8,15,668.5,53.0,2.35,7.5,209.5,515.15,435.58
2016,11,23,8,30,723.0,58.0,2.5,8.0,254.0,591.81,499.03
2016,11,23,8,45,756.0,62.0,2.7,8.5,295.5,654.64,547.8
2016,11,23,9,0,789.0,66.0,2.9,9.0,337.0,718.15,595.69
2016,11,23,9,15,813.0,68.5,3.0,9.0,374.0,772.88,636.34
2016,11,23,9,30,837.0,71.0,3.1,9.0,411.0,826.84,675.74
2016,11,23,9,45,846.5,75.0,3.25,9.5,441.0,868.77,704.73
2016,11,23,10,0,856.0,79.0,3.4,10.0,471.0,908.43,731.83
2016,11,23,10,15,867.0,80.5,3.35,10.0,495.5,943.92,755.64
2016,11,23,10,30,878.0,82.0,3.3,10.0,520.0,976.77,777.41
2016,11,23,10,45,886.5,83.0,3.3,10.5,537.5,1003.69,793.84
2016,11,23,11,0,895.0,84.0,3.3,11.0,555.0,1027.51,808.11
2016,11,23,11,15,898.5,84.5,3.3,11.0,564.5,1042.38,817.69
2016,11,23,11,30,902.0,85.0,3.3,11.0,574.0,1041.11,816.25
2016,11,23,11,45,901.5,85.0,3.3,11.5,575.5,1044.13,816.66
2016,11,23,12,0,901.0,85.0,3.3,12.0,577.0,1043.64,814.79
2016,11,23,12,15,898.5,85.0,3.35,12.0,571.0,1050.27,820.05
2016,11,23,12,30,896.0,85.0,3.4,12.0,565.0,1040.59,814.09
2016,11,23,12,45,886.0,85.5,3.5,12.0,550.5,1020.57,801.59
2016,11,23,13,0,876.0,86.0,3.6,12.0,536.0,997.33,786.94
2016,11,23,13,15,866.5,84.5,3.6,12.0,515.0,969.02,767.97
2016,11,23,13,30,857.0,83.0,3.6,12.0,494.0,937.85,746.97
2016,11,23,13,45,842.5,81.0,3.65,12.0,465.5,898.81,720.5
2016,11,23,14,0,828.0,79.0,3.7,12.0,437.0,857.58,692.19
2016,11,23,14,15,807.0,76.5,3.7,11.5,403.0,808.27,658.41
2016,11,23,14,30,786.0,74.0,3.7,11.0,369.0,757.7,623.02
2016,11,23,14,45,754.0,70.5,3.7,11.0,329.0,696.51,577.48
2016,11,23,15,0,722.0,67.0,3.7,11.0,289.0,640.94,535.26
2016,11,23,15,15,675.0,62.5,3.35,10.5,246.0,569.59,478.46
2016,11,23,15,30,628.0,58.0,3.0,10.0,203.0,500.81,420.81
2016,11,23,15,45,555.0,51.0,2.65,9.5,159.0,416.84,348.71
2016,11,23,16,0,482.0,44.0,2.3,9.0,115.0,339.02,279.42
2016,11,23,16,15,354.5,33.5,2.05,8.5,75.5,238.41,188.44
2016,11,23,16,30,227.0,23.0,1.8,8.0,36.0,141.19,63.17
2016,11,23,16,45,113.5,11.5,1.55,7.5,18.0,51.66,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,194.5,17.5,0.85,2.5,37.0,121.51,46.14
2016,11,24,7,30,389.0,35.0,0.9,3.0,74.0,255.55,204.63
2016,11,24,7,45,483.0,44.0,0.95,4.0,117.5,338.85,281.99
2016,11,24,8,0,577.0,53.0,1.0,5.0,161.0,431.17,361.75
2016,11,24,8,15,636.0,59.0,1.05,5.5,206.5,506.31,425.13
2016,11,24,8,30,695.0,65.0,1.1,6.0,252.0,585.56,489.08
2016,11,24,8,45,727.5,70.5,1.2,6.5,293.5,648.52,537.32
2016,11,24,9,0,760.0,76.0,1.3,7.0,335.0,712.37,584.17
2016,11,24,9,15,756.5,73.5,1.35,7.5,354.5,732.32,596.7
2016,11,24,9,30,753.0,71.0,1.4,8.0,374.0,754.98,611.47
2016,11,24,9,45,702.0,91.0,1.45,9.0,390.5,765.89,616.3
2016,11,24,10,0,651.0,111.0,1.5,10.0,407.0,765.65,613.15
2016,11,24,10,15,763.5,101.5,1.5,10.5,466.5,878.3,691.45
2016,11,24,10,30,876.0,92.0,1.5,11.0,526.0,986.75,762.53
2016,11,24,10,45,890.0,91.5,1.5,11.5,545.0,1017.4,779.35
2016,11,24,11,0,904.0,91.0,1.5,12.0,564.0,1045.05,795.13
2016,11,24,11,15,908.5,91.5,1.45,12.5,574.5,1061.14,802.41
2016,11,24,11,30,913.0,92.0,1.4,13.0,585.0,1073.72,807.59
2016,11,24,11,45,919.0,90.0,1.35,13.5,588.0,1081.11,809.54
2016,11,24,12,0,925.0,88.0,1.3,14.0,591.0,1084.79,809.32
2016,11,24,12,15,922.5,88.0,1.15,14.0,585.0,1078.64,802.38
2016,11,24,12,30,920.0,88.0,1.0,14.0,579.0,1068.84,793.28
2016,11,24,12,45,916.5,86.0,0.9,14.0,565.0,1051.93,780.89
2016,11,24,13,0,913.0,84.0,0.8,14.0,551.0,1031.53,766.52
2016,11,24,13,15,903.5,83.0,0.8,14.0,529.5,1003.24,749.52
2016,11,24,13,30,894.0,82.0,0.8,14.0,508.0,971.96,730.66
2016,11,24,13,45,879.5,80.0,0.8,14.0,479.0,932.04,706.0
2016,11,24,14,0,865.0,78.0,0.8,14.0,450.0,889.8,679.62
2016,11,24,14,15,844.0,75.5,0.8,13.5,414.5,839.35,648.41
2016,11,24,14,30,823.0,73.0,0.8,13.0,379.0,787.54,615.56
2016,11,24,14,45,792.0,69.5,0.8,13.0,338.5,725.75,573.53
2016,11,24,15,0,761.0,66.0,0.8,13.0,298.0,664.02,530.35
2016,11,24,15,15,715.5,61.0,0.8,12.0,254.0,591.12,478.84
2016,11,24,15,30,670.0,56.0,0.8,11.0,210.0,526.45,429.21
2016,11,24,15,45,596.5,49.5,0.8,10.5,164.5,440.73,359.71
2016,11,24,16,0,523.0,43.0,0.8,10.0,119.0,361.1,291.91
2016,11,24,16,15,392.0,32.5,0.85,9.5,78.0,256.57,199.89
2016,11,24,16,30,261.0,22.0,0.9,9.0,37.0,155.33,64.51
2016,11,24,16,45,130.5,11.0,0.95,8.5,18.5,57.9,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.0,0.85,3.5,36.5,124.67,33.78
2016,11,25,7,30,416.0,32.0,0.8,4.0,73.0,266.12,210.7
2016,11,25,7,45,506.5,40.5,0.8,4.5,116.0,347.81,287.76
2016,11,25,8,0,597.0,49.0,0.8,5.0,159.0,438.39,366.23
2016,11,25,8,15,654.5,54.5,1.05,5.5,204.0,512.59,430.08
2016,11,25,8,30,712.0,60.0,1.3,6.0,249.0,585.29,490.74
2016,11,25,8,45,751.5,63.5,1.55,6.5,291.0,652.01,542.99
2016,11,25,9,0,791.0,67.0,1.8,7.0,333.0,719.86,594.44
2016,11,25,9,15,816.0,69.5,1.8,7.5,370.5,775.55,633.34
2016,11,25,9,30,841.0,72.0,1.8,8.0,408.0,830.52,670.73
2016,11,25,9,45,857.5,74.5,1.85,9.0,440.0,876.95,700.37
2016,11,25,10,0,874.0,77.0,1.9,10.0,472.0,921.52,728.15
2016,11,25,10,15,806.0,88.5,2.0,10.5,468.0,895.55,707.89
2016,11,25,10,30,738.0,100.0,2.1,11.0,464.0,869.84,688.62
2016,11,25,10,45,707.5,114.0,2.25,11.5,472.0,872.41,690.04
2016,11,25,11,0,677.0,128.0,2.4,12.0,480.0,870.46,688.02
2016,11,25,11,15,797.0,106.0,2.45,12.0,528.0,965.54,755.09
2016,11,25,11,30,917.0,84.0,2.5,12.0,576.0,1054.87,815.81
2016,11,25,11,45,918.0,83.5,2.55,12.5,578.0,1058.98,816.46
2016,11,25,12,0,919.0,83.0,2.6,13.0,580.0,1059.52,815.85
2016,11,25,12,15,916.0,83.0,2.6,13.0,573.5,1053.07,811.65
2016,11,25,12,30,913.0,83.0,2.6,13.0,567.0,1043.11,805.33
2016,11,25,12,45,903.5,83.0,2.6,13.0,552.5,1035.37,800.74
2016,11,25,13,0,894.0,83.0,2.6,13.0,538.0,1011.93,785.5
2016,11,25,13,15,753.5,105.5,2.55,12.5,478.5,893.3,704.46
2016,11,25,13,30,613.0,128.0,2.5,12.0,419.0,769.07,617.43
2016,11,25,13,45,531.5,138.5,2.45,12.0,380.5,679.71,552.55
2016,11,25,14,0,450.0,149.0,2.4,12.0,342.0,603.26,494.36
2016,11,25,14,15,311.5,153.0,2.1,11.5,282.0,454.34,376.87
2016,11,25,14,30,173.0,157.0,1.8,11.0,222.0,318.9,266.22
2016,11,25,14,45,162.5,142.0,1.55,11.0,198.0,287.87,241.21
2016,11,25,15,0,152.0,127.0,1.3,11.0,174.0,257.6,215.93
2016,11,25,15,15,142.0,109.0,1.15,10.5,148.0,224.4,188.31
2016,11,25,15,30,132.0,91.0,1.0,10.0,122.0,191.98,160.66
2016,11,25,15,45,114.5,72.5,0.9,9.5,95.5,155.16,128.5
2016,11,25,16,0,97.0,54.0,0.8,9.0,69.0,119.75,96.85
2016,11,25,16,15,59.0,37.0,0.85,8.5,45.0,78.01,58.75
2016,11,25,16,30,21.0,20.0,0.9,8.0,21.0,28.55,6.72
2016,11,25,16,45,10.5,10.0,0.95,7.5,10.5,11.85,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.0,2.9,7.0,1.0,0.75,0.0
2016,11,26,7,30,0.0,2.0,2.8,7.0,2.0,1.51,0.0
2016,11,26,7,45,0.0,3.0,2.75,7.0,3.0,2.27,0.0
2016,11,26,8,0,0.0,4.0,2.7,7.0,4.0,3.03,0.0
2016,11,26,8,15,0.0,5.5,2.75,7.0,5.5,4.17,0.0
2016,11,26,8,30,0.0,7.0,2.8,7.0,7.0,5.31,0.0
2016,11,26,8,45,0.0,8.5,2.9,7.5,8.5,6.45,0.04
2016,11,26,9,0,0.0,10.0,3.0,8.0,10.0,7.6,1.03
2016,11,26,9,15,0.0,48.0,3.1,7.5,48.0,36.7,26.6
2016,11,26,9,30,0.0,86.0,3.2,7.0,86.0,67.57,53.49
2016,11,26,9,45,0.0,93.5,3.35,7.0,93.5,73.86,58.81
2016,11,26,10,0,0.0,101.0,3.5,7.0,101.0,80.23,64.18
2016,11,26,10,15,0.0,69.5,3.5,7.0,69.5,53.34,40.82
2016,11,26,10,30,0.0,38.0,3.5,7.0,38.0,29.06,19.7
2016,11,26,10,45,14.5,122.0,3.55,7.0,129.5,112.66,92.46
2016,11,26,11,0,29.0,206.0,3.6,7.0,221.0,234.15,195.26
2016,11,26,11,15,34.0,213.5,3.5,7.0,231.0,247.84,206.38
2016,11,26,11,30,39.0,221.0,3.4,7.0,241.0,261.85,218.0
2016,11,26,11,45,40.5,223.0,3.35,7.0,244.0,265.68,221.11
2016,11,26,12,0,42.0,225.0,3.3,7.0,247.0,269.71,224.45
2016,11,26,12,15,37.0,218.5,3.15,7.0,238.0,256.68,213.45
2016,11,26,12,30,32.0,212.0,3.0,7.0,229.0,243.93,202.74
2016,11,26,12,45,16.0,138.0,2.9,7.0,146.5,129.17,106.12
2016,11,26,13,0,0.0,64.0,2.8,7.0,64.0,49.11,37.0
2016,11,26,13,15,0.0,52.0,2.85,7.0,52.0,39.84,29.06
2016,11,26,13,30,0.0,40.0,2.9,7.0,40.0,30.59,21.07
2016,11,26,13,45,91.5,113.5,2.95,7.0,152.5,203.38,173.49
2016,11,26,14,0,183.0,187.0,3.0,7.0,265.0,373.51,317.25
2016,11,26,14,15,288.5,159.0,3.0,7.0,271.0,442.97,376.73
2016,11,26,14,30,394.0,131.0,3.0,7.0,277.0,504.13,428.73
2016,11,26,14,45,356.5,124.5,3.0,7.0,246.0,451.01,384.78
2016,11,26,15,0,319.0,118.0,3.0,7.0,215.0,384.54,329.82
2016,11,26,15,15,292.5,103.0,2.8,6.5,181.5,335.08,288.18
2016,11,26,15,30,266.0,88.0,2.6,6.0,148.0,287.66,247.02
2016,11,26,15,45,218.5,72.0,2.45,6.0,114.5,228.66,194.34
2016,11,26,16,0,171.0,56.0,2.3,6.0,81.0,174.39,144.86
2016,11,26,16,15,106.0,38.5,2.15,6.0,52.0,114.04,88.89
2016,11,26,16,30,41.0,21.0,2.0,6.0,23.0,44.39,12.32
2016,11,26,16,45,20.5,10.5,1.95,6.0,11.5,16.08,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,4.0,4.5,7.0,4.0,3.02,0.0
2016,11,27,7,30,0.0,8.0,4.6,7.0,8.0,6.06,0.0
2016,11,27,7,45,0.0,14.5,4.75,7.0,14.5,11.01,3.8
2016,11,27,8,0,0.0,21.0,4.9,7.0,21.0,15.97,8.29
2016,11,27,8,15,0.0,27.5,5.0,7.0,27.5,20.94,12.77
2016,11,27,8,30,0.0,34.0,5.1,7.0,34.0,25.93,17.22
2016,11,27,8,45,0.0,40.5,5.2,7.5,40.5,30.92,21.58
2016,11,27,9,0,0.0,47.0,5.3,8.0,47.0,35.93,25.88
2016,11,27,9,15,131.5,104.5,5.3,8.0,156.0,218.89,188.58
2016,11,27,9,30,263.0,162.0,5.3,8.0,265.0,424.15,363.47
2016,11,27,9,45,239.0,178.5,5.35,8.5,278.0,431.46,366.97
2016,11,27,10,0,215.0,195.0,5.4,9.0,291.0,416.02,352.57
2016,11,27,10,15,393.0,170.0,5.3,9.0,357.0,599.92,505.58
2016,11,27,10,30,571.0,145.0,5.2,9.0,423.0,751.49,626.4
2016,11,27,10,45,595.0,144.0,5.15,9.5,442.5,795.42,657.41
2016,11,27,11,0,619.0,143.0,5.1,10.0,462.0,828.93,680.63
2016,11,27,11,15,493.5,181.0,5.0,10.0,438.5,744.76,614.02
2016,11,27,11,30,368.0,219.0,4.9,10.0,415.0,642.38,531.16
2016,11,27,11,45,638.5,148.5,4.8,10.5,490.0,871.68,709.68
2016,11,27,12,0,909.0,78.0,4.7,11.0,565.0,1042.82,831.41
2016,11,27,12,15,907.0,78.0,4.6,11.0,559.5,1037.6,825.55
2016,11,27,12,30,905.0,78.0,4.5,11.0,554.0,1028.9,818.75
2016,11,27,12,45,894.5,79.0,4.45,11.0,539.5,1009.59,805.05
2016,11,27,13,0,884.0,80.0,4.4,11.0,525.0,998.93,797.82
2016,11,27,13,15,707.0,115.5,4.3,11.0,462.5,861.53,697.38
2016,11,27,13,30,530.0,151.0,4.2,11.0,400.0,708.94,583.26
2016,11,27,13,45,393.0,165.0,4.15,11.0,343.5,584.87,485.6
2016,11,27,14,0,256.0,179.0,4.1,11.0,287.0,448.42,374.96
2016,11,27,14,15,307.0,157.5,3.9,10.5,277.0,457.48,385.31
2016,11,27,14,30,358.0,136.0,3.7,10.0,267.0,462.13,391.31
2016,11,27,14,45,336.5,125.0,3.55,10.0,238.0,419.03,355.84
2016,11,27,15,0,315.0,114.0,3.4,10.0,209.0,377.04,320.85
2016,11,27,15,15,473.5,83.5,2.95,9.5,202.0,452.32,384.16
2016,11,27,15,30,632.0,53.0,2.5,9.0,195.0,501.6,422.52
2016,11,27,15,45,556.5,47.0,2.1,8.5,152.0,417.21,349.0
2016,11,27,16,0,481.0,41.0,1.7,8.0,109.0,339.17,279.23
2016,11,27,16,15,240.5,36.5,1.55,7.5,70.5,188.73,147.92
2016,11,27,16,30,0.0,32.0,1.4,7.0,32.0,38.08,8.57
2016,11,27,16,45,0.0,16.0,1.25,6.5,16.0,12.59,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.65,8.0,13.0,9.91,0.0
2016,11,28,7,30,0.0,26.0,2.9,8.0,26.0,21.48,11.56
2016,11,28,7,45,0.0,43.0,3.2,8.0,43.0,37.89,26.72
2016,11,28,8,0,0.0,60.0,3.5,8.0,60.0,53.56,40.82
2016,11,28,8,15,6.5,77.0,3.7,8.0,79.0,73.11,58.31
2016,11,28,8,30,13.0,94.0,3.9,8.0,98.0,93.23,76.19
2016,11,28,8,45,17.0,109.5,4.1,8.5,115.0,110.41,91.09
2016,11,28,9,0,21.0,125.0,4.3,9.0,132.0,128.09,106.2
2016,11,28,9,15,26.0,139.0,4.4,9.0,148.5,160.27,133.72
2016,11,28,9,30,31.0,153.0,4.5,9.0,165.0,179.58,150.06
2016,11,28,9,45,58.0,173.0,4.65,9.0,198.0,226.57,190.48
2016,11,28,10,0,85.0,193.0,4.8,9.0,231.0,275.53,232.08
2016,11,28,10,15,135.5,205.5,4.95,9.0,270.0,359.18,302.65
2016,11,28,10,30,186.0,218.0,5.1,9.0,309.0,425.25,357.93
2016,11,28,10,45,213.5,224.0,5.25,9.5,331.5,462.14,387.69
2016,11,28,11,0,241.0,230.0,5.4,10.0,354.0,499.52,417.68
2016,11,28,11,15,219.5,237.0,5.45,10.0,351.5,488.95,408.09
2016,11,28,11,30,198.0,244.0,5.5,10.0,349.0,477.37,397.88
2016,11,28,11,45,217.5,243.5,5.55,10.0,359.0,497.19,414.5
2016,11,28,12,0,237.0,243.0,5.6,10.0,369.0,516.52,430.66
2016,11,28,12,15,229.5,244.0,5.6,10.0,365.5,509.61,424.87
2016,11,28,12,30,222.0,245.0,5.6,10.0,362.0,502.2,418.81
2016,11,28,12,45,155.0,235.0,5.6,10.5,315.5,420.63,350.47
2016,11,28,13,0,88.0,225.0,5.6,11.0,269.0,318.12,264.52
2016,11,28,13,15,84.0,215.0,5.55,10.5,256.0,301.7,251.84
2016,11,28,13,30,80.0,205.0,5.5,10.0,243.0,285.56,239.14
2016,11,28,13,45,53.5,184.5,5.45,10.0,209.0,235.53,196.81
2016,11,28,14,0,27.0,164.0,5.4,10.0,175.0,187.31,155.61
2016,11,28,14,15,60.0,159.0,5.3,10.0,182.0,211.57,177.72
2016,11,28,14,30,93.0,154.0,5.2,10.0,189.0,234.16,198.12
2016,11,28,14,45,84.5,139.5,5.15,10.0,168.5,209.6,177.22
2016,11,28,15,0,76.0,125.0,5.1,10.0,148.0,185.92,156.9
2016,11,28,15,15,67.0,107.0,4.8,9.5,125.0,157.92,132.79
2016,11,28,15,30,58.0,89.0,4.5,9.0,102.0,130.78,109.01
2016,11,28,15,45,47.0,70.5,4.2,9.0,79.5,102.51,83.65
2016,11,28,16,0,36.0,52.0,3.9,9.0,57.0,75.01,58.76
2016,11,28,16,15,18.0,34.0,3.55,8.5,36.5,45.12,31.48
2016,11,28,16,30,0.0,16.0,3.2,8.0,16.0,12.22,0.0
2016,11,28,16,45,0.0,8.0,2.85,7.5,8.0,6.29,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,238.0,12.5,1.3,2.5,32.5,110.77,0.0
2016,11,29,7,30,476.0,25.0,1.5,3.0,65.0,280.17,214.87
2016,11,29,7,45,574.5,30.5,1.7,3.5,108.5,366.59,304.53
2016,11,29,8,0,673.0,36.0,1.9,4.0,152.0,461.43,389.9
2016,11,29,8,15,726.5,40.0,2.05,4.5,196.5,534.5,454.18
2016,11,29,8,30,780.0,44.0,2.2,5.0,241.0,605.16,513.32
2016,11,29,8,45,817.0,46.0,2.35,6.0,283.0,669.07,562.33
2016,11,29,9,0,854.0,48.0,2.5,7.0,325.0,734.27,610.53
2016,11,29,9,15,876.5,50.0,2.6,7.5,362.5,788.52,649.74
2016,11,29,9,30,899.0,52.0,2.7,8.0,400.0,841.97,687.5
2016,11,29,9,45,915.0,53.0,2.85,8.5,432.0,887.13,718.84
2016,11,29,10,0,931.0,54.0,3.0,9.0,464.0,930.37,748.43
2016,11,29,10,15,941.0,55.5,3.0,9.0,488.5,966.48,772.77
2016,11,29,10,30,951.0,57.0,3.0,9.0,513.0,999.82,795.04
2016,11,29,10,45,957.0,57.5,3.0,9.5,531.0,1024.87,809.93
2016,11,29,11,0,963.0,58.0,3.0,10.0,549.0,1046.61,822.58
2016,11,29,11,15,966.0,58.5,2.95,10.0,559.0,1061.91,831.84
2016,11,29,11,30,969.0,59.0,2.9,10.0,569.0,1073.59,838.8
2016,11,29,11,45,968.0,59.5,2.9,10.5,571.0,1077.52,839.61
2016,11,29,12,0,967.0,60.0,2.9,11.0,573.0,1077.72,838.13
2016,11,29,12,15,964.5,59.5,2.9,11.0,567.0,1071.28,833.88
2016,11,29,12,30,962.0,59.0,2.9,11.0,561.0,1061.17,827.37
2016,11,29,12,45,951.5,60.5,2.9,11.0,547.0,1042.22,814.95
