Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,0,941.0,62.0,2.9,11.0,533.0,1019.95,800.42
2016,11,29,13,15,932.0,61.0,2.85,11.0,512.0,992.57,781.93
2016,11,29,13,30,923.0,60.0,2.8,11.0,491.0,962.19,761.4
2016,11,29,13,45,907.5,59.5,2.8,11.0,462.5,923.74,735.51
2016,11,29,14,0,892.0,59.0,2.8,11.0,434.0,883.06,707.86
2016,11,29,14,15,873.0,57.0,2.75,11.0,400.0,835.38,674.35
2016,11,29,14,30,854.0,55.0,2.7,11.0,366.0,786.29,639.34
2016,11,29,14,45,824.5,53.0,2.7,11.0,327.0,727.93,596.93
2016,11,29,15,0,795.0,51.0,2.7,11.0,288.0,676.51,558.76
2016,11,29,15,15,753.5,47.5,2.3,10.0,245.0,607.42,505.5
2016,11,29,15,30,712.0,44.0,1.9,9.0,202.0,540.15,450.65
2016,11,29,15,45,643.5,39.0,1.55,8.5,158.0,457.15,379.49
2016,11,29,16,0,575.0,34.0,1.2,8.0,114.0,379.43,310.05
2016,11,29,16,15,452.0,26.0,1.2,7.5,74.5,277.98,217.13
2016,11,29,16,30,329.0,18.0,1.2,7.0,35.0,179.13,50.46
2016,11,29,16,45,164.5,9.0,1.2,6.5,17.5,70.74,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,197.5,13.0,0.3,4.0,29.0,93.83,0.0
2016,11,30,7,30,395.0,26.0,0.3,4.0,58.0,247.58,184.88
2016,11,30,7,45,495.5,33.0,0.3,4.5,99.5,326.03,266.06
2016,11,30,8,0,596.0,40.0,0.3,5.0,141.0,419.95,347.31
2016,11,30,8,15,653.5,44.5,0.45,5.5,184.0,492.86,409.59
2016,11,30,8,30,711.0,49.0,0.6,6.0,227.0,569.57,472.49
2016,11,30,8,45,747.0,52.5,0.8,7.0,267.5,632.93,520.72
2016,11,30,9,0,783.0,56.0,1.0,8.0,308.0,697.39,568.25
2016,11,30,9,15,808.0,58.5,1.2,8.5,344.5,752.39,608.49
2016,11,30,9,30,833.0,61.0,1.4,9.0,381.0,806.84,647.59
2016,11,30,9,45,542.0,123.5,1.6,9.5,338.5,651.64,531.97
2016,11,30,10,0,251.0,186.0,1.8,10.0,296.0,458.76,378.39
2016,11,30,10,15,575.0,125.0,1.9,10.0,395.0,726.87,591.19
2016,11,30,10,30,899.0,64.0,2.0,10.0,494.0,959.09,756.0
2016,11,30,10,45,632.5,135.5,2.15,10.5,443.0,822.25,655.34
2016,11,30,11,0,366.0,207.0,2.3,11.0,392.0,618.88,501.7
2016,11,30,11,15,646.5,136.5,2.35,11.0,471.5,857.26,683.38
2016,11,30,11,30,927.0,66.0,2.4,11.0,551.0,1040.34,809.76
2016,11,30,11,45,928.5,66.0,2.45,11.5,554.0,1046.03,810.41
2016,11,30,12,0,930.0,66.0,2.5,12.0,557.0,1048.15,810.86
2016,11,30,12,15,928.5,66.0,2.55,12.0,552.0,1043.64,808.5
2016,11,30,12,30,927.0,66.0,2.6,12.0,547.0,1035.58,803.95
2016,11,30,12,45,600.5,142.0,2.65,12.0,450.5,811.72,646.64
2016,11,30,13,0,274.0,218.0,2.7,12.0,354.0,538.66,438.2
2016,11,30,13,15,580.0,142.5,2.7,12.0,416.0,760.79,615.22
2016,11,30,13,30,886.0,67.0,2.7,12.0,478.0,937.39,742.58
2016,11,30,13,45,866.5,67.0,2.75,12.0,450.0,896.98,713.56
2016,11,30,14,0,847.0,67.0,2.8,12.0,422.0,864.34,692.02
2016,11,30,14,15,826.5,64.5,2.75,11.5,388.5,815.59,658.79
2016,11,30,14,30,806.0,62.0,2.7,11.0,355.0,765.57,624.08
2016,11,30,14,45,770.5,60.5,2.7,11.0,315.5,704.07,579.0
2016,11,30,15,0,735.0,59.0,2.7,11.0,276.0,642.96,533.06
2016,11,30,15,15,689.5,54.5,2.35,10.5,234.5,572.23,477.53
2016,11,30,15,30,644.0,50.0,2.0,10.0,193.0,503.69,420.53
2016,11,30,15,45,561.0,45.0,1.7,9.5,149.5,420.59,349.34
2016,11,30,16,0,478.0,40.0,1.4,9.0,106.0,339.3,277.53
2016,11,30,16,15,350.5,30.0,1.3,8.5,68.5,238.68,185.88
2016,11,30,16,30,223.0,20.0,1.2,8.0,31.0,138.72,34.81
2016,11,30,16,45,111.5,10.0,1.1,7.5,15.5,51.23,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,182.0,13.0,1.55,4.5,27.5,87.12,0.0
2016,12,1,7,30,364.0,26.0,1.7,5.0,55.0,231.18,170.44
2016,12,1,7,45,480.5,33.0,1.9,5.5,97.5,317.36,261.89
2016,12,1,8,0,597.0,40.0,2.1,6.0,140.0,419.83,353.39
2016,12,1,8,15,656.5,45.0,2.2,6.0,183.5,494.62,419.68
2016,12,1,8,30,716.0,50.0,2.3,6.0,227.0,573.43,486.83
2016,12,1,8,45,761.0,52.0,2.45,6.5,269.0,641.78,540.75
2016,12,1,9,0,806.0,54.0,2.6,7.0,311.0,711.79,594.18
2016,12,1,9,15,831.5,56.5,2.7,7.5,348.5,768.05,635.29
2016,12,1,9,30,857.0,59.0,2.8,8.0,386.0,814.91,668.46
2016,12,1,9,45,876.0,60.5,2.9,8.5,418.0,862.01,701.25
2016,12,1,10,0,895.0,62.0,3.0,9.0,450.0,907.52,732.36
2016,12,1,10,15,907.0,63.5,3.05,9.0,475.5,944.59,757.97
2016,12,1,10,30,919.0,65.0,3.1,9.0,501.0,979.12,781.69
2016,12,1,10,45,927.0,65.5,3.15,9.5,519.5,1005.61,798.22
2016,12,1,11,0,935.0,66.0,3.2,10.0,538.0,1028.99,812.62
2016,12,1,11,15,939.0,66.5,3.25,10.0,548.5,1045.09,823.5
2016,12,1,11,30,943.0,67.0,3.3,10.0,559.0,1057.72,832.19
2016,12,1,11,45,944.0,67.5,3.4,10.5,561.5,1063.74,835.41
2016,12,1,12,0,945.0,68.0,3.5,11.0,564.0,1066.13,836.33
2016,12,1,12,15,943.5,67.5,3.5,11.0,559.0,1060.99,832.89
2016,12,1,12,30,942.0,67.0,3.5,11.0,554.0,1052.25,827.19
2016,12,1,12,45,935.5,67.0,3.55,11.0,541.0,1035.64,816.6
2016,12,1,13,0,929.0,67.0,3.6,11.0,528.0,1015.68,803.81
2016,12,1,13,15,921.0,66.0,3.55,11.0,507.5,989.71,786.07
2016,12,1,13,30,913.0,65.0,3.5,11.0,487.0,960.74,766.28
2016,12,1,13,45,901.5,63.5,3.45,11.0,460.0,925.05,741.63
2016,12,1,14,0,890.0,62.0,3.4,11.0,433.0,886.93,715.1
2016,12,1,14,15,871.0,60.0,3.35,10.5,399.0,839.51,682.69
2016,12,1,14,30,852.0,58.0,3.3,10.0,365.0,790.69,648.65
2016,12,1,14,45,823.5,55.0,3.25,10.0,326.0,739.56,610.92
2016,12,1,15,0,795.0,52.0,3.2,10.0,287.0,679.95,565.7
2016,12,1,15,15,753.0,48.5,2.8,9.5,244.5,610.53,511.01
2016,12,1,15,30,711.0,45.0,2.4,9.0,202.0,542.92,454.93
2016,12,1,15,45,642.5,39.5,2.0,8.5,157.5,459.28,382.83
2016,12,1,16,0,574.0,34.0,1.6,8.0,113.0,380.94,312.47
2016,12,1,16,15,448.5,26.0,1.5,7.0,73.5,277.97,217.61
2016,12,1,16,30,323.0,18.0,1.4,6.0,34.0,177.44,43.14
2016,12,1,16,45,161.5,9.0,1.3,5.5,17.0,70.21,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,232.5,11.5,1.5,0.5,29.0,107.08,0.0
2016,12,2,7,30,465.0,23.0,1.7,1.0,58.0,268.87,196.75
2016,12,2,7,45,565.5,29.0,1.95,2.0,101.0,358.53,298.13
2016,12,2,8,0,666.0,35.0,2.2,3.0,144.0,454.25,385.18
2016,12,2,8,15,721.5,39.0,2.3,3.5,188.5,528.07,450.88
2016,12,2,8,30,777.0,43.0,2.4,4.0,233.0,599.81,511.58
2016,12,2,8,45,813.0,45.5,2.55,4.5,274.5,663.44,562.01
2016,12,2,9,0,849.0,48.0,2.7,5.0,316.0,728.33,611.73
2016,12,2,9,15,872.0,50.0,2.9,5.5,353.5,782.76,652.31
2016,12,2,9,30,895.0,52.0,3.1,6.0,391.0,836.49,691.54
2016,12,2,9,45,908.0,54.5,3.3,7.0,422.5,881.06,721.94
2016,12,2,10,0,921.0,57.0,3.5,8.0,454.0,923.55,750.35
2016,12,2,10,15,931.5,58.5,3.55,8.0,479.5,959.99,775.72
2016,12,2,10,30,942.0,60.0,3.6,8.0,505.0,993.73,799.07
2016,12,2,10,45,947.5,61.0,3.7,8.5,523.0,1018.99,815.21
2016,12,2,11,0,953.0,62.0,3.8,9.0,541.0,1040.99,829.12
2016,12,2,11,15,956.5,62.5,3.8,9.0,551.5,1056.89,839.56
2016,12,2,11,30,960.0,63.0,3.8,9.0,562.0,1069.25,847.7
2016,12,2,11,45,960.0,63.5,3.85,9.5,564.0,1074.43,849.84
2016,12,2,12,0,960.0,64.0,3.9,10.0,566.0,1075.92,849.64
2016,12,2,12,15,958.0,63.5,3.9,10.0,561.0,1070.32,845.85
2016,12,2,12,30,956.0,63.0,3.9,10.0,556.0,1061.07,839.74
2016,12,2,12,45,951.0,62.5,3.9,10.5,542.5,1045.23,827.66
2016,12,2,13,0,946.0,62.0,3.9,11.0,529.0,1025.95,813.38
2016,12,2,13,15,937.0,61.0,3.9,10.5,508.5,998.79,796.56
2016,12,2,13,30,928.0,60.0,3.9,10.0,488.0,968.61,777.57
2016,12,2,13,45,913.5,59.0,3.9,10.0,460.0,930.56,751.31
2016,12,2,14,0,899.0,58.0,3.9,10.0,432.0,890.21,723.19
2016,12,2,14,15,879.5,56.5,3.8,10.0,398.0,842.83,688.97
2016,12,2,14,30,860.0,55.0,3.7,10.0,364.0,794.06,653.27
2016,12,2,14,45,829.5,53.0,3.65,10.0,325.0,734.9,609.17
2016,12,2,15,0,799.0,51.0,3.6,10.0,286.0,682.72,569.49
2016,12,2,15,15,756.5,47.5,3.1,9.0,243.5,612.85,514.89
2016,12,2,15,30,714.0,44.0,2.6,8.0,201.0,544.85,458.91
2016,12,2,15,45,642.5,39.0,2.1,7.5,156.5,459.84,385.01
2016,12,2,16,0,571.0,34.0,1.6,7.0,112.0,380.32,313.11
2016,12,2,16,15,444.5,26.0,1.5,6.0,72.5,276.85,217.39
2016,12,2,16,30,318.0,18.0,1.4,5.0,33.0,175.74,40.41
2016,12,2,16,45,159.0,9.0,1.35,4.5,16.5,69.54,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,4.5,26.5,94.86,0.0
2016,12,3,7,30,408.0,23.0,0.9,5.0,53.0,240.0,167.88
2016,12,3,7,45,511.0,29.5,0.9,6.0,94.0,329.44,267.82
2016,12,3,8,0,614.0,36.0,0.9,7.0,135.0,424.38,351.01
2016,12,3,8,15,672.5,40.5,1.05,7.5,178.5,498.25,414.89
2016,12,3,8,30,731.0,45.0,1.2,8.0,222.0,576.17,479.25
2016,12,3,8,45,768.5,48.0,1.4,8.5,263.0,640.64,529.41
2016,12,3,9,0,806.0,51.0,1.6,9.0,304.0,706.33,578.98
2016,12,3,9,15,830.5,53.5,1.75,9.5,341.0,753.54,613.0
2016,12,3,9,30,855.0,56.0,1.9,10.0,378.0,807.68,651.53
2016,12,3,9,45,870.0,58.0,2.1,11.0,409.0,851.95,681.35
2016,12,3,10,0,885.0,60.0,2.3,12.0,440.0,894.42,709.44
2016,12,3,10,15,897.0,61.5,2.4,12.0,465.0,931.32,734.94
2016,12,3,10,30,909.0,63.0,2.5,12.0,490.0,965.72,758.64
2016,12,3,10,45,917.0,63.5,2.6,12.5,508.0,992.14,775.34
2016,12,3,11,0,925.0,64.0,2.7,13.0,526.0,1015.51,790.02
2016,12,3,11,15,929.0,64.5,2.75,13.0,537.0,1031.65,800.78
2016,12,3,11,30,933.0,65.0,2.8,13.0,548.0,1044.36,809.42
2016,12,3,11,45,934.0,65.0,2.9,13.5,550.5,1049.84,812.31
2016,12,3,12,0,935.0,65.0,3.0,14.0,553.0,1051.74,813.0
2016,12,3,12,15,933.0,65.0,3.1,14.0,548.0,1047.0,810.84
2016,12,3,12,30,931.0,65.0,3.2,14.0,543.0,1038.71,806.45
2016,12,3,12,45,925.0,64.5,3.3,14.5,530.0,1022.24,795.05
2016,12,3,13,0,919.0,64.0,3.4,15.0,517.0,1002.46,781.51
2016,12,3,13,15,910.5,63.0,3.4,14.5,497.0,976.39,765.75
2016,12,3,13,30,902.0,62.0,3.4,14.0,477.0,947.38,747.9
2016,12,3,13,45,889.5,60.5,3.4,14.0,450.0,911.25,723.46
2016,12,3,14,0,877.0,59.0,3.4,14.0,423.0,872.77,697.19
2016,12,3,14,15,858.5,57.5,3.2,13.5,390.0,827.06,665.36
2016,12,3,14,30,840.0,56.0,3.0,13.0,357.0,779.94,632.04
2016,12,3,14,45,814.5,53.0,2.8,13.0,319.0,731.9,596.28
2016,12,3,15,0,789.0,50.0,2.6,13.0,281.0,675.07,553.08
2016,12,3,15,15,748.0,46.5,2.2,12.0,239.5,606.77,500.79
2016,12,3,15,30,707.0,43.0,1.8,11.0,198.0,540.23,447.13
2016,12,3,15,45,641.5,38.0,1.45,10.5,155.0,459.23,378.07
2016,12,3,16,0,576.0,33.0,1.1,10.0,112.0,383.22,310.44
2016,12,3,16,15,453.5,25.0,1.1,9.5,72.5,281.53,217.41
2016,12,3,16,30,331.0,17.0,1.1,9.0,33.0,181.72,38.85
2016,12,3,16,45,165.5,8.5,1.15,8.5,16.5,72.01,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,7,15,180.0,11.5,0.3,6.5,24.5,84.58,0.0
2016,12,4,7,30,360.0,23.0,0.3,7.0,49.0,222.05,148.44
2016,12,4,7,45,467.5,30.5,0.35,7.5,89.0,306.53,245.88
2016,12,4,8,0,575.0,38.0,0.4,8.0,129.0,402.95,329.81
2016,12,4,8,15,637.0,43.0,0.5,8.5,172.0,477.96,393.43
2016,12,4,8,30,699.0,48.0,0.6,9.0,215.0,557.32,457.84
2016,12,4,8,45,738.0,51.5,0.7,9.5,255.5,622.25,507.07
2016,12,4,9,0,777.0,55.0,0.8,10.0,296.0,688.58,555.56
2016,12,4,9,15,803.5,57.5,1.0,10.5,333.0,744.56,596.39
2016,12,4,9,30,830.0,60.0,1.2,11.0,370.0,800.16,636.16
2016,12,4,9,45,818.5,70.0,1.4,11.5,397.0,831.52,658.02
2016,12,4,10,0,807.0,80.0,1.6,12.0,424.0,859.06,677.2
2016,12,4,10,15,821.0,81.5,1.75,12.5,449.0,896.56,702.63
2016,12,4,10,30,835.0,83.0,1.9,13.0,474.0,931.78,726.15
2016,12,4,10,45,844.5,84.5,2.1,13.5,492.0,960.11,745.41
2016,12,4,11,0,854.0,86.0,2.3,14.0,510.0,985.59,762.73
2016,12,4,11,15,858.5,86.5,2.4,14.0,520.5,1001.77,774.04
2016,12,4,11,30,863.0,87.0,2.5,14.0,531.0,1014.69,783.37
2016,12,4,11,45,644.5,144.0,2.6,14.0,476.5,872.32,684.65
2016,12,4,12,0,426.0,201.0,2.7,14.0,422.0,706.5,563.55
2016,12,4,12,15,510.5,175.0,2.7,14.0,438.0,761.21,607.64
2016,12,4,12,30,595.0,149.0,2.7,14.0,454.0,821.46,651.64
2016,12,4,12,45,467.0,176.0,2.7,14.0,412.0,709.39,568.27
2016,12,4,13,0,339.0,203.0,2.7,14.0,370.0,585.39,473.52
2016,12,4,13,15,412.0,180.0,2.7,13.5,374.5,644.17,521.98
2016,12,4,13,30,485.0,157.0,2.7,13.0,379.0,676.88,549.84
2016,12,4,13,45,522.5,139.0,2.7,13.0,365.5,677.01,551.12
2016,12,4,14,0,560.0,121.0,2.7,13.0,352.0,681.19,555.27
2016,12,4,14,15,551.0,111.5,2.45,12.5,324.0,643.34,527.2
2016,12,4,14,30,542.0,102.0,2.2,12.0,296.0,604.18,498.04
2016,12,4,14,45,478.5,104.0,1.95,12.0,262.0,527.73,437.65
2016,12,4,15,0,415.0,106.0,1.7,12.0,228.0,462.73,384.72
2016,12,4,15,15,372.0,94.5,1.5,11.5,191.5,400.39,334.18
2016,12,4,15,30,329.0,83.0,1.3,11.0,155.0,341.24,284.73
2016,12,4,15,45,268.0,69.0,1.15,10.5,119.0,271.86,225.48
2016,12,4,16,0,207.0,55.0,1.0,10.0,83.0,197.59,161.03
2016,12,4,16,15,103.5,38.5,1.0,9.5,52.5,116.97,88.96
2016,12,4,16,30,0.0,22.0,1.0,9.0,22.0,20.87,0.0
2016,12,4,16,45,0.0,11.0,1.0,8.5,11.0,8.65,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,147.0,12.5,1.4,6.0,23.0,71.37,0.0
2016,12,5,7,30,294.0,25.0,1.6,6.0,46.0,190.84,123.69
2016,12,5,7,45,406.5,34.5,1.8,6.5,85.5,284.38,231.52
2016,12,5,8,0,519.0,44.0,2.0,7.0,125.0,382.31,319.75
2016,12,5,8,15,586.0,50.0,2.0,7.0,167.5,458.6,387.2
2016,12,5,8,30,653.0,56.0,2.0,7.0,210.0,540.03,456.27
2016,12,5,8,45,707.0,58.0,2.0,7.5,252.5,606.6,509.17
2016,12,5,9,0,761.0,60.0,2.0,8.0,295.0,681.65,565.73
2016,12,5,9,15,647.5,84.0,2.0,8.0,300.5,656.33,544.9
2016,12,5,9,30,534.0,108.0,2.0,8.0,306.0,605.39,504.77
2016,12,5,9,45,699.5,87.5,2.05,8.5,370.0,754.22,617.25
2016,12,5,10,0,865.0,67.0,2.1,9.0,434.0,894.48,716.64
2016,12,5,10,15,877.5,68.5,2.1,9.5,459.5,921.44,731.77
2016,12,5,10,30,890.0,70.0,2.1,10.0,485.0,955.95,753.35
2016,12,5,10,45,901.0,70.0,2.15,10.5,503.5,984.38,771.01
2016,12,5,11,0,912.0,70.0,2.2,11.0,522.0,1009.94,786.72
2016,12,5,11,15,916.5,70.5,2.2,11.0,533.0,1026.58,797.2
2016,12,5,11,30,921.0,71.0,2.2,11.0,544.0,1039.86,805.63
2016,12,5,11,45,923.0,71.0,2.25,11.5,547.0,1046.49,808.89
2016,12,5,12,0,925.0,71.0,2.3,12.0,550.0,1049.59,810.01
2016,12,5,12,15,923.0,70.5,2.35,12.0,545.0,1044.41,807.22
2016,12,5,12,30,921.0,70.0,2.4,12.0,540.0,1035.72,802.29
2016,12,5,12,45,911.5,71.0,2.45,12.0,526.5,1018.11,791.41
2016,12,5,13,0,902.0,72.0,2.5,12.0,513.0,997.3,778.5
2016,12,5,13,15,893.0,71.0,2.45,12.0,493.5,971.28,760.96
2016,12,5,13,30,884.0,70.0,2.4,12.0,474.0,942.39,741.51
2016,12,5,13,45,868.5,68.5,2.4,12.0,446.5,914.47,723.24
2016,12,5,14,0,853.0,67.0,2.4,12.0,419.0,873.5,695.49
2016,12,5,14,15,832.5,65.0,2.3,11.5,386.0,825.63,662.86
2016,12,5,14,30,812.0,63.0,2.2,11.0,353.0,776.4,628.69
2016,12,5,14,45,779.0,60.5,2.1,11.0,314.5,715.63,584.02
2016,12,5,15,0,746.0,58.0,2.0,11.0,276.0,655.07,538.53
2016,12,5,15,15,701.0,54.0,1.7,10.5,234.5,584.91,483.97
2016,12,5,15,30,656.0,50.0,1.4,10.0,193.0,516.73,428.08
2016,12,5,15,45,579.5,44.0,1.1,9.5,150.0,435.77,359.08
2016,12,5,16,0,503.0,38.0,0.8,9.0,107.0,355.84,288.72
2016,12,5,16,15,251.5,34.5,0.75,8.5,69.0,196.8,151.86
2016,12,5,16,30,0.0,31.0,0.7,8.0,31.0,37.62,3.5
2016,12,5,16,45,0.0,15.5,0.7,7.5,15.5,12.2,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,107.5,11.5,1.4,2.5,18.5,53.94,0.0
2016,12,6,7,30,215.0,23.0,1.7,3.0,37.0,150.67,93.34
2016,12,6,7,45,284.0,36.5,2.05,4.0,70.5,221.08,181.23
2016,12,6,8,0,353.0,50.0,2.4,5.0,104.0,289.83,245.36
2016,12,6,8,15,399.5,60.0,2.55,5.5,139.0,347.9,298.22
2016,12,6,8,30,446.0,70.0,2.7,6.0,174.0,414.77,356.51
2016,12,6,8,45,474.0,79.5,2.9,6.5,208.0,467.8,401.58
2016,12,6,9,0,502.0,89.0,3.1,7.0,242.0,521.99,446.23
2016,12,6,9,15,515.5,98.5,3.2,7.0,272.5,558.31,475.75
2016,12,6,9,30,529.0,108.0,3.3,7.0,303.0,600.79,509.17
2016,12,6,9,45,504.5,124.5,3.4,7.5,323.0,618.11,521.14
2016,12,6,10,0,480.0,141.0,3.5,8.0,343.0,631.95,529.96
2016,12,6,10,15,555.0,131.0,3.5,8.0,378.0,703.32,585.22
2016,12,6,10,30,630.0,121.0,3.5,8.0,413.0,787.66,648.47
2016,12,6,10,45,639.5,124.0,3.55,8.5,430.0,814.25,666.11
2016,12,6,11,0,649.0,127.0,3.6,9.0,447.0,838.62,682.47
2016,12,6,11,15,796.5,95.5,3.65,9.0,496.5,949.86,763.91
2016,12,6,11,30,944.0,64.0,3.7,9.0,546.0,1053.37,837.16
2016,12,6,11,45,945.0,64.0,3.75,9.0,549.5,1059.19,840.44
2016,12,6,12,0,946.0,64.0,3.8,9.0,553.0,1061.4,842.29
2016,12,6,12,15,944.5,64.0,3.8,9.0,548.5,1057.46,839.61
2016,12,6,12,30,943.0,64.0,3.8,9.0,544.0,1049.92,834.65
2016,12,6,12,45,930.5,66.0,3.8,9.0,530.5,1030.59,821.49
2016,12,6,13,0,918.0,68.0,3.8,9.0,517.0,1008.06,806.26
2016,12,6,13,15,796.5,87.0,3.8,9.0,465.5,910.13,736.12
2016,12,6,13,30,675.0,106.0,3.8,9.0,414.0,807.59,661.43
2016,12,6,13,45,658.0,103.0,3.8,9.0,389.0,770.41,634.99
2016,12,6,14,0,641.0,100.0,3.8,9.0,364.0,731.74,606.67
2016,12,6,14,15,528.0,111.5,3.7,8.5,317.5,616.58,518.52
2016,12,6,14,30,415.0,123.0,3.6,8.0,271.0,518.28,440.09
2016,12,6,14,45,401.5,111.5,3.5,8.0,242.0,477.55,407.44
2016,12,6,15,0,388.0,100.0,3.4,8.0,213.0,436.83,373.77
2016,12,6,15,15,367.5,86.5,3.0,7.5,181.0,388.98,333.41
2016,12,6,15,30,347.0,73.0,2.6,7.0,149.0,342.19,292.77
2016,12,6,15,45,307.5,60.0,2.25,6.5,116.0,285.83,242.64
2016,12,6,16,0,268.0,47.0,1.9,6.0,83.0,233.16,194.22
2016,12,6,16,15,134.0,36.0,1.7,5.5,54.0,128.41,99.87
2016,12,6,16,30,0.0,25.0,1.5,5.0,25.0,25.94,0.89
2016,12,6,16,45,0.0,12.5,1.35,5.0,12.5,9.83,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,190.5,10.0,0.45,1.0,22.0,87.21,0.0
2016,12,7,7,30,381.0,20.0,0.4,1.0,44.0,219.68,129.49
2016,12,7,7,45,491.0,26.5,0.4,1.5,84.0,313.52,254.64
2016,12,7,8,0,601.0,33.0,0.4,2.0,124.0,410.64,341.93
2016,12,7,8,15,660.0,37.5,0.5,2.0,166.0,483.71,406.52
2016,12,7,8,30,719.0,42.0,0.6,2.0,208.0,561.04,471.97
2016,12,7,8,45,423.0,83.5,0.75,2.5,185.5,430.17,366.39
2016,12,7,9,0,127.0,125.0,0.9,3.0,163.0,242.14,207.29
2016,12,7,9,15,128.5,140.5,1.05,3.0,183.5,265.21,228.07
2016,12,7,9,30,130.0,156.0,1.2,3.0,204.0,288.35,247.35
2016,12,7,9,45,160.0,169.5,1.35,3.5,233.5,333.66,285.22
2016,12,7,10,0,190.0,183.0,1.5,4.0,263.0,380.76,323.8
2016,12,7,10,15,99.0,172.0,1.6,4.5,213.5,284.78,241.17
2016,12,7,10,30,8.0,161.0,1.7,5.0,164.0,147.34,122.08
2016,12,7,10,45,50.0,190.5,1.85,5.5,215.0,240.38,202.26
2016,12,7,11,0,92.0,220.0,2.0,6.0,266.0,319.2,268.01
2016,12,7,11,15,245.5,210.5,1.95,6.0,335.5,507.56,423.45
2016,12,7,11,30,399.0,201.0,1.9,6.0,405.0,652.99,538.33
2016,12,7,11,45,295.0,219.0,1.85,6.5,370.0,571.93,470.54
2016,12,7,12,0,191.0,237.0,1.8,7.0,335.0,465.32,384.17
2016,12,7,12,15,116.5,224.0,1.6,6.5,284.0,372.32,308.78
2016,12,7,12,30,42.0,211.0,1.4,6.0,233.0,256.74,213.01
2016,12,7,12,45,115.0,216.0,1.25,6.0,273.0,359.69,299.94
2016,12,7,13,0,188.0,221.0,1.1,6.0,313.0,437.7,363.35
2016,12,7,13,15,205.0,210.5,1.25,6.0,307.0,438.49,365.04
2016,12,7,13,30,222.0,200.0,1.4,6.0,301.0,438.18,366.5
2016,12,7,13,45,125.0,180.5,1.55,6.0,236.5,319.62,268.97
2016,12,7,14,0,28.0,161.0,1.7,6.0,172.0,186.93,156.34
2016,12,7,14,15,18.0,144.0,1.8,6.0,151.0,143.18,119.5
2016,12,7,14,30,8.0,127.0,1.9,6.0,130.0,118.03,97.8
2016,12,7,14,45,4.5,114.5,2.0,6.0,116.0,103.98,85.72
2016,12,7,15,0,1.0,102.0,2.1,6.0,102.0,90.41,73.9
2016,12,7,15,15,0.5,87.0,1.9,5.5,87.0,76.56,61.91
2016,12,7,15,30,0.0,72.0,1.7,5.0,72.0,62.84,49.83
2016,12,7,15,45,0.0,56.0,1.5,5.0,56.0,48.26,36.74
2016,12,7,16,0,0.0,40.0,1.3,5.0,40.0,33.48,23.38
2016,12,7,16,15,0.0,26.0,1.25,5.0,26.0,20.71,11.49
2016,12,7,16,30,0.0,12.0,1.2,5.0,12.0,9.13,0.0
2016,12,7,16,45,0.0,6.0,1.2,5.0,6.0,4.72,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,135.0,11.0,3.75,9.0,19.0,64.71,0.0
2016,12,8,7,30,270.0,22.0,3.8,9.0,38.0,173.06,91.69
2016,12,8,7,45,387.5,30.0,3.9,9.0,75.5,268.43,215.81
2016,12,8,8,0,505.0,38.0,4.0,9.0,113.0,365.71,305.58
2016,12,8,8,15,571.0,43.5,4.0,9.0,153.5,433.93,367.92
2016,12,8,8,30,637.0,49.0,4.0,9.0,194.0,513.34,437.06
2016,12,8,8,45,679.0,53.0,4.0,9.5,233.5,578.32,490.15
2016,12,8,9,0,721.0,57.0,4.0,10.0,273.0,645.09,542.19
2016,12,8,9,15,367.0,95.0,4.0,10.0,205.5,434.28,369.61
2016,12,8,9,30,13.0,133.0,4.0,10.0,138.0,128.43,105.22
2016,12,8,9,45,17.5,146.0,4.0,10.5,153.0,144.6,119.12
2016,12,8,10,0,22.0,159.0,4.0,11.0,168.0,161.26,132.88
2016,12,8,10,15,11.0,130.5,3.95,11.0,135.0,119.51,97.02
2016,12,8,10,30,0.0,102.0,3.9,11.0,102.0,81.02,63.77
2016,12,8,10,45,7.0,140.0,3.9,11.5,144.0,123.92,100.15
2016,12,8,11,0,14.0,178.0,3.9,12.0,186.0,169.68,138.3
2016,12,8,11,15,43.0,201.0,3.85,12.0,223.5,245.68,202.07
2016,12,8,11,30,72.0,224.0,3.8,12.0,261.0,304.04,250.43
2016,12,8,11,45,72.0,225.5,3.75,12.0,262.5,305.8,251.57
2016,12,8,12,0,72.0,227.0,3.7,12.0,264.0,307.7,253.04
2016,12,8,12,15,120.0,230.0,3.6,12.0,291.0,383.98,316.05
2016,12,8,12,30,168.0,233.0,3.5,12.0,318.0,436.17,358.94
2016,12,8,12,45,174.5,227.0,3.45,12.0,313.5,433.9,357.35
2016,12,8,13,0,181.0,221.0,3.4,12.0,309.0,431.13,355.66
2016,12,8,13,15,105.0,200.0,3.3,12.0,251.0,306.39,253.57
2016,12,8,13,30,29.0,179.0,3.2,12.0,193.0,207.31,170.02
2016,12,8,13,45,92.5,179.0,3.15,12.0,218.0,267.73,222.86
2016,12,8,14,0,156.0,179.0,3.1,12.0,243.0,344.63,287.68
2016,12,8,14,15,78.0,138.0,2.95,12.0,170.0,203.22,169.35
2016,12,8,14,30,0.0,97.0,2.8,12.0,97.0,79.56,62.69
2016,12,8,14,45,0.0,86.5,2.65,12.0,86.5,70.49,55.16
2016,12,8,15,0,0.0,76.0,2.5,12.0,76.0,61.53,47.53
2016,12,8,15,15,0.0,64.5,2.25,11.5,64.5,51.64,39.1
2016,12,8,15,30,0.0,53.0,2.0,11.0,53.0,41.81,30.58
2016,12,8,15,45,0.0,41.0,1.8,11.0,41.0,31.48,21.47
2016,12,8,16,0,0.0,29.0,1.6,11.0,29.0,22.14,13.16
2016,12,8,16,15,0.0,18.5,1.55,10.5,18.5,14.09,5.8
2016,12,8,16,30,0.0,8.0,1.5,10.0,8.0,6.07,0.0
2016,12,8,16,45,0.0,4.0,1.45,10.0,4.0,3.15,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.5,0.85,9.0,8.5,6.69,0.0
2016,12,9,7,30,0.0,17.0,0.8,9.0,17.0,12.98,1.07
2016,12,9,7,45,3.5,33.5,0.75,9.5,34.5,31.71,20.66
2016,12,9,8,0,7.0,50.0,0.7,10.0,52.0,49.49,36.75
2016,12,9,8,15,14.5,67.0,0.9,10.5,70.5,70.23,55.16
2016,12,9,8,30,22.0,84.0,1.1,11.0,89.0,101.45,82.3
2016,12,9,8,45,27.5,99.5,1.3,11.5,107.0,121.63,99.66
2016,12,9,9,0,33.0,115.0,1.5,12.0,125.0,142.48,117.3
2016,12,9,9,15,36.0,129.5,1.55,12.0,141.5,160.64,132.52
2016,12,9,9,30,39.0,144.0,1.6,12.0,158.0,179.26,147.94
2016,12,9,9,45,258.5,141.0,1.7,12.5,247.0,401.8,335.08
2016,12,9,10,0,478.0,138.0,1.8,13.0,336.0,625.55,510.22
2016,12,9,10,15,243.0,149.0,1.8,13.0,249.5,410.86,337.92
2016,12,9,10,30,8.0,160.0,1.8,13.0,163.0,146.62,117.69
2016,12,9,10,45,319.5,145.0,1.85,13.5,300.0,516.11,423.46
2016,12,9,11,0,631.0,130.0,1.9,14.0,437.0,823.16,650.3
2016,12,9,11,15,369.5,180.0,1.9,14.0,361.0,593.42,476.3
2016,12,9,11,30,108.0,230.0,1.9,14.0,285.0,348.67,281.95
2016,12,9,11,45,159.5,231.5,1.95,14.5,313.0,426.42,344.96
2016,12,9,12,0,211.0,233.0,2.0,15.0,341.0,481.0,387.55
2016,12,9,12,15,258.0,225.0,1.85,15.0,356.0,542.11,434.16
2016,12,9,12,30,305.0,217.0,1.7,15.0,371.0,578.01,461.42
2016,12,9,12,45,273.0,216.0,1.6,15.0,351.5,541.95,433.06
2016,12,9,13,0,241.0,215.0,1.5,15.0,332.0,482.77,388.05
2016,12,9,13,15,191.0,209.0,1.3,15.0,299.5,423.62,341.42
2016,12,9,13,30,141.0,203.0,1.1,15.0,267.0,366.05,295.46
2016,12,9,13,45,258.0,178.5,0.9,15.0,287.5,461.64,372.4
2016,12,9,14,0,375.0,154.0,0.7,15.0,308.0,528.73,424.2
2016,12,9,14,15,371.5,141.5,0.6,14.5,284.0,519.34,416.51
2016,12,9,14,30,368.0,129.0,0.5,14.0,260.0,488.12,393.57
2016,12,9,14,45,360.0,115.0,0.45,14.0,232.0,450.73,365.39
2016,12,9,15,0,352.0,101.0,0.4,14.0,204.0,412.94,336.29
2016,12,9,15,15,333.0,87.5,0.4,13.5,173.0,367.76,301.25
2016,12,9,15,30,314.0,74.0,0.4,13.0,142.0,323.57,265.68
2016,12,9,15,45,285.0,59.5,0.4,13.0,111.0,273.21,223.12
2016,12,9,16,0,256.0,45.0,0.4,13.0,80.0,225.3,181.01
2016,12,9,16,15,128.0,34.5,0.45,12.5,52.0,123.4,93.02
2016,12,9,16,30,0.0,24.0,0.5,12.0,24.0,24.13,1.04
2016,12,9,16,45,0.0,12.0,0.55,12.0,12.0,9.44,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
