Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,148.0,9.5,1.4,10.0,18.0,68.56,0.0
2016,12,10,7,30,296.0,19.0,1.6,10.0,36.0,180.07,75.52
2016,12,10,7,45,414.5,26.5,1.85,10.5,73.0,271.43,214.12
2016,12,10,8,0,533.0,34.0,2.1,11.0,110.0,370.19,304.24
2016,12,10,8,15,598.0,39.0,2.35,11.0,151.0,444.32,370.55
2016,12,10,8,30,663.0,44.0,2.6,11.0,192.0,523.32,438.63
2016,12,10,8,45,350.5,79.5,2.85,11.5,159.5,372.16,314.5
2016,12,10,9,0,38.0,115.0,3.1,12.0,127.0,146.63,120.84
2016,12,10,9,15,41.0,129.5,3.25,12.0,143.5,164.97,136.75
2016,12,10,9,30,44.0,144.0,3.4,12.0,160.0,183.76,152.45
2016,12,10,9,45,430.5,104.0,3.6,12.5,281.0,526.61,442.55
2016,12,10,10,0,817.0,64.0,3.8,13.0,402.0,843.56,683.62
2016,12,10,10,15,535.0,130.5,3.85,13.0,357.0,682.71,559.14
2016,12,10,10,30,253.0,197.0,3.9,13.0,312.0,486.9,401.08
2016,12,10,10,45,305.0,197.5,4.0,13.0,341.5,542.6,446.93
2016,12,10,11,0,357.0,198.0,4.1,13.0,371.0,599.34,491.9
2016,12,10,11,15,192.5,198.5,4.05,13.0,292.5,415.61,342.93
2016,12,10,11,30,28.0,199.0,4.0,13.0,214.0,205.88,167.58
2016,12,10,11,45,103.0,217.0,3.95,13.0,270.0,326.83,269.49
2016,12,10,12,0,178.0,235.0,3.9,13.0,326.0,450.25,369.76
2016,12,10,12,15,188.5,232.5,3.85,13.0,328.0,457.43,375.27
2016,12,10,12,30,199.0,230.0,3.8,13.0,330.0,464.1,380.93
2016,12,10,12,45,241.0,219.5,3.8,13.0,338.0,491.17,403.92
2016,12,10,13,0,283.0,209.0,3.8,13.0,346.0,539.84,443.15
2016,12,10,13,15,251.0,204.0,3.75,13.0,322.0,498.05,409.69
2016,12,10,13,30,219.0,199.0,3.7,13.0,298.0,435.06,359.92
2016,12,10,13,45,109.5,161.0,3.7,13.0,210.5,280.9,233.19
2016,12,10,14,0,0.0,123.0,3.7,13.0,123.0,103.23,82.14
2016,12,10,14,15,0.0,103.5,3.55,13.0,103.5,84.8,66.88
2016,12,10,14,30,0.0,84.0,3.4,13.0,84.0,66.83,51.72
2016,12,10,14,45,0.0,74.5,3.3,13.0,74.5,58.73,44.9
2016,12,10,15,0,0.0,65.0,3.2,13.0,65.0,50.71,38.07
2016,12,10,15,15,0.0,55.0,3.0,12.5,55.0,42.27,30.88
2016,12,10,15,30,0.0,45.0,2.8,12.0,45.0,34.42,24.09
2016,12,10,15,45,0.0,35.0,2.65,12.0,35.0,26.73,17.3
2016,12,10,16,0,0.0,25.0,2.5,12.0,25.0,19.06,10.48
2016,12,10,16,15,0.0,16.0,2.35,11.5,16.0,12.17,4.21
2016,12,10,16,30,0.0,7.0,2.2,11.0,7.0,5.3,0.0
2016,12,10,16,45,0.0,3.5,2.1,11.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,171.5,9.0,0.55,5.5,18.5,77.65,0.0
2016,12,11,7,30,343.0,18.0,0.6,6.0,37.0,195.22,70.39
2016,12,11,7,45,462.0,25.0,0.7,6.5,75.5,294.15,232.22
2016,12,11,8,0,581.0,32.0,0.8,7.0,114.0,394.73,324.23
2016,12,11,8,15,645.0,36.5,0.85,7.0,156.0,469.7,390.17
2016,12,11,8,30,709.0,41.0,0.9,7.0,198.0,549.43,457.12
2016,12,11,8,45,752.0,43.5,1.0,7.5,239.0,615.87,508.92
2016,12,11,9,0,795.0,46.0,1.1,8.0,280.0,676.72,554.48
2016,12,11,9,15,820.5,48.5,1.15,8.5,316.5,731.78,593.75
2016,12,11,9,30,846.0,51.0,1.2,9.0,353.0,786.57,631.7
2016,12,11,9,45,859.5,54.0,1.3,10.0,384.5,830.99,660.79
2016,12,11,10,0,873.0,57.0,1.4,11.0,416.0,873.59,688.1
2016,12,11,10,15,885.0,58.0,1.4,11.0,441.0,909.93,711.75
2016,12,11,10,30,897.0,59.0,1.4,11.0,466.0,943.9,733.61
2016,12,11,10,45,904.5,60.0,1.45,11.5,484.5,970.89,750.05
2016,12,11,11,0,912.0,61.0,1.5,12.0,503.0,994.91,764.55
2016,12,11,11,15,916.5,61.5,1.6,12.0,514.0,1012.1,776.75
2016,12,11,11,30,921.0,62.0,1.7,12.0,525.0,1025.98,786.95
2016,12,11,11,45,922.0,62.5,1.85,12.5,529.0,1032.88,791.95
2016,12,11,12,0,923.0,63.0,2.0,13.0,533.0,1036.29,794.75
2016,12,11,12,15,921.0,62.5,2.0,13.0,528.5,1031.74,791.74
2016,12,11,12,30,919.0,62.0,2.0,13.0,524.0,1023.71,786.67
2016,12,11,12,45,514.5,140.0,2.0,13.0,398.0,715.15,569.72
2016,12,11,13,0,110.0,218.0,2.0,13.0,272.0,335.56,272.87
2016,12,11,13,15,500.0,139.5,2.0,13.0,367.5,684.06,554.18
2016,12,11,13,30,890.0,61.0,2.0,13.0,463.0,939.35,735.89
2016,12,11,13,45,475.5,116.5,2.0,13.0,330.0,609.19,494.06
2016,12,11,14,0,61.0,172.0,2.0,13.0,197.0,231.57,189.47
2016,12,11,14,15,80.0,161.0,2.0,12.5,191.0,235.35,195.26
2016,12,11,14,30,99.0,150.0,2.0,12.0,185.0,255.38,212.9
2016,12,11,14,45,95.5,134.5,2.05,12.0,165.5,231.77,193.51
2016,12,11,15,0,92.0,119.0,2.1,12.0,146.0,208.47,174.21
2016,12,11,15,15,86.0,102.0,1.8,11.5,124.0,181.6,151.58
2016,12,11,15,30,80.0,85.0,1.5,11.0,102.0,155.25,128.9
2016,12,11,15,45,69.0,67.5,1.25,10.5,80.0,125.51,102.76
2016,12,11,16,0,58.0,50.0,1.0,10.0,58.0,96.54,76.8
2016,12,11,16,15,29.0,33.5,0.95,9.5,37.5,51.25,36.37
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,13.47,0.0
2016,12,11,16,45,0.0,8.5,0.9,8.5,8.5,6.69,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,6.5,9.5,7.47,0.0
2016,12,12,7,30,0.0,19.0,0.5,7.0,19.0,16.2,0.0
2016,12,12,7,45,36.0,34.5,0.5,7.5,39.5,65.98,48.84
2016,12,12,8,0,72.0,50.0,0.5,8.0,60.0,104.62,84.45
2016,12,12,8,15,83.0,67.5,0.65,8.0,83.0,134.3,111.38
2016,12,12,8,30,94.0,85.0,0.8,8.0,106.0,164.71,138.47
2016,12,12,8,45,100.0,102.0,0.95,8.5,128.5,191.7,161.76
2016,12,12,9,0,106.0,119.0,1.1,9.0,151.0,219.18,184.9
2016,12,12,9,15,109.0,135.0,1.05,9.0,171.0,243.34,204.83
2016,12,12,9,30,112.0,151.0,1.0,9.0,191.0,267.72,224.53
2016,12,12,9,45,88.5,162.0,1.0,9.5,195.0,244.23,203.79
2016,12,12,10,0,65.0,173.0,1.0,10.0,199.0,236.66,196.15
2016,12,12,10,15,118.0,187.5,0.95,10.0,239.5,323.63,267.86
2016,12,12,10,30,171.0,202.0,0.9,10.0,280.0,393.93,323.94
2016,12,12,10,45,211.5,207.5,0.85,10.5,307.5,442.28,360.88
2016,12,12,11,0,252.0,213.0,0.8,11.0,335.0,514.77,414.94
2016,12,12,11,15,265.0,216.5,0.75,11.0,347.5,535.24,429.09
2016,12,12,11,30,278.0,220.0,0.7,11.0,360.0,555.14,443.26
2016,12,12,11,45,300.5,218.0,0.7,11.5,370.5,576.93,458.81
2016,12,12,12,0,323.0,216.0,0.7,12.0,381.0,597.85,473.59
2016,12,12,12,15,238.0,223.5,0.65,12.0,344.5,496.37,396.03
2016,12,12,12,30,153.0,231.0,0.6,12.0,308.0,419.38,335.92
2016,12,12,12,45,119.5,223.0,0.55,12.0,282.0,374.6,301.19
2016,12,12,13,0,86.0,215.0,0.5,12.0,256.0,308.07,248.93
2016,12,12,13,15,79.0,205.0,0.5,11.5,242.0,288.6,234.63
2016,12,12,13,30,72.0,195.0,0.5,11.0,228.0,269.55,220.12
2016,12,12,13,45,135.5,186.0,0.5,11.0,243.0,337.89,276.94
2016,12,12,14,0,199.0,177.0,0.5,11.0,258.0,381.73,313.06
2016,12,12,14,15,212.5,161.5,0.5,11.0,242.0,369.46,303.99
2016,12,12,14,30,226.0,146.0,0.5,11.0,226.0,374.14,308.32
2016,12,12,14,45,218.0,131.0,0.55,11.0,202.0,341.74,283.08
2016,12,12,15,0,210.0,116.0,0.6,11.0,178.0,309.55,257.7
2016,12,12,15,15,197.0,100.0,0.6,10.5,151.0,272.77,227.97
2016,12,12,15,30,184.0,84.0,0.6,10.0,124.0,236.86,198.0
2016,12,12,15,45,163.0,67.0,0.6,10.0,96.5,195.48,162.04
2016,12,12,16,0,142.0,50.0,0.6,10.0,69.0,155.77,126.54
2016,12,12,16,15,71.0,35.5,0.6,9.5,45.0,85.78,64.49
2016,12,12,16,30,0.0,21.0,0.6,9.0,21.0,19.01,1.03
2016,12,12,16,45,0.0,10.5,0.65,9.0,10.5,8.26,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.0,1.0,7.5,10.0,7.87,0.0
2016,12,13,7,30,0.0,20.0,1.1,8.0,20.0,17.94,0.0
2016,12,13,7,45,63.0,35.0,1.25,8.5,43.5,81.45,61.0
2016,12,13,8,0,126.0,50.0,1.4,9.0,67.0,146.89,120.06
2016,12,13,8,15,146.0,67.0,1.5,9.0,93.5,185.02,154.75
2016,12,13,8,30,166.0,84.0,1.6,9.0,120.0,224.8,190.13
2016,12,13,8,45,178.0,100.5,1.7,9.5,146.0,259.82,220.18
2016,12,13,9,0,190.0,117.0,1.8,10.0,172.0,295.64,250.09
2016,12,13,9,15,197.5,132.0,1.8,10.0,196.0,309.59,261.84
2016,12,13,9,30,205.0,147.0,1.8,10.0,220.0,339.7,286.34
2016,12,13,9,45,108.5,148.0,1.8,10.5,187.0,261.41,218.64
2016,12,13,10,0,12.0,149.0,1.8,11.0,154.0,142.04,115.74
2016,12,13,10,15,78.0,175.5,1.8,11.5,210.5,250.74,208.2
2016,12,13,10,30,144.0,202.0,1.8,12.0,267.0,368.43,303.78
2016,12,13,10,45,489.5,139.0,1.85,12.5,372.5,673.05,545.84
2016,12,13,11,0,835.0,76.0,1.9,13.0,478.0,950.08,740.65
2016,12,13,11,15,841.0,76.5,1.9,13.0,489.5,968.23,749.15
2016,12,13,11,30,847.0,77.0,1.9,13.0,501.0,983.3,758.76
2016,12,13,11,45,850.0,77.0,1.9,13.0,505.0,991.46,763.84
2016,12,13,12,0,853.0,77.0,1.9,13.0,509.0,996.33,766.95
2016,12,13,12,15,621.0,138.5,1.85,13.0,452.0,841.65,659.16
2016,12,13,12,30,389.0,200.0,1.8,13.0,395.0,642.11,513.22
2016,12,13,12,45,390.0,194.5,1.8,13.5,386.5,632.66,507.5
2016,12,13,13,0,391.0,189.0,1.8,14.0,378.0,621.82,499.1
2016,12,13,13,15,610.5,129.5,1.75,14.0,411.5,790.41,625.27
2016,12,13,13,30,830.0,70.0,1.7,14.0,445.0,906.74,705.8
2016,12,13,13,45,816.0,68.5,1.7,14.0,420.0,871.46,680.86
2016,12,13,14,0,802.0,67.0,1.7,14.0,395.0,834.03,656.02
2016,12,13,14,15,782.0,65.0,1.6,13.5,364.0,788.83,625.42
2016,12,13,14,30,762.0,63.0,1.5,13.0,333.0,742.35,593.43
2016,12,13,14,45,733.0,60.0,1.45,13.0,297.0,686.45,553.24
2016,12,13,15,0,704.0,57.0,1.4,13.0,261.0,630.56,512.12
2016,12,13,15,15,660.0,53.0,1.2,12.5,222.0,563.11,460.65
2016,12,13,15,30,616.0,49.0,1.0,12.0,183.0,497.63,408.31
2016,12,13,15,45,547.5,43.0,0.85,11.5,143.0,422.94,345.92
2016,12,13,16,0,479.0,37.0,0.7,11.0,103.0,348.72,281.66
2016,12,13,16,15,360.0,28.0,0.7,10.5,67.0,251.37,194.7
2016,12,13,16,30,241.0,19.0,0.7,10.0,31.0,153.72,51.37
2016,12,13,16,45,120.5,9.5,0.75,10.0,15.5,57.29,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,12.5,1.35,7.5,12.5,9.83,0.0
2016,12,14,7,30,0.0,25.0,1.6,8.0,25.0,26.64,0.0
2016,12,14,7,45,157.0,34.5,1.85,8.5,55.5,151.63,116.99
2016,12,14,8,0,314.0,44.0,2.1,9.0,86.0,257.48,212.9
2016,12,14,8,15,358.5,56.0,2.15,9.0,120.5,314.45,264.8
2016,12,14,8,30,403.0,68.0,2.2,9.0,155.0,375.51,318.57
2016,12,14,8,45,432.5,79.0,2.3,9.5,189.0,428.17,363.16
2016,12,14,9,0,462.0,90.0,2.4,10.0,223.0,482.6,407.69
2016,12,14,9,15,485.5,98.0,2.5,10.0,254.0,529.89,446.05
2016,12,14,9,30,509.0,106.0,2.6,10.0,285.0,577.77,483.76
2016,12,14,9,45,483.5,122.0,2.75,10.5,305.0,593.43,494.42
2016,12,14,10,0,458.0,138.0,2.9,11.0,325.0,605.64,502.06
2016,12,14,10,15,509.5,136.5,2.95,11.0,356.0,664.89,547.92
2016,12,14,10,30,561.0,135.0,3.0,11.0,387.0,724.9,592.62
2016,12,14,10,45,497.0,157.5,3.1,11.5,387.5,702.49,573.58
2016,12,14,11,0,433.0,180.0,3.2,12.0,388.0,674.9,549.83
2016,12,14,11,15,391.5,193.5,3.25,12.0,385.0,632.44,516.82
2016,12,14,11,30,350.0,207.0,3.3,12.0,382.0,611.36,499.5
2016,12,14,11,45,388.0,201.0,3.35,12.5,396.0,644.32,524.97
2016,12,14,12,0,426.0,195.0,3.4,13.0,410.0,700.27,566.63
2016,12,14,12,15,454.5,186.5,3.4,13.0,415.0,718.78,581.03
2016,12,14,12,30,483.0,178.0,3.4,13.0,420.0,735.02,594.05
2016,12,14,12,45,669.5,127.5,3.4,13.0,455.0,867.9,693.45
2016,12,14,13,0,856.0,77.0,3.4,13.0,490.0,973.74,769.05
2016,12,14,13,15,690.0,111.5,3.35,13.0,436.0,847.57,677.69
2016,12,14,13,30,524.0,146.0,3.3,13.0,382.0,705.19,573.34
2016,12,14,13,45,475.0,145.5,3.3,13.0,351.0,645.9,529.47
2016,12,14,14,0,426.0,145.0,3.3,13.0,320.0,587.34,484.36
2016,12,14,14,15,461.5,127.0,3.1,12.5,302.5,582.93,483.21
2016,12,14,14,30,497.0,109.0,2.9,12.0,285.0,574.39,478.15
2016,12,14,14,45,478.0,100.5,2.7,12.0,255.0,530.01,442.79
2016,12,14,15,0,459.0,92.0,2.5,12.0,225.0,485.84,406.99
2016,12,14,15,15,432.5,80.5,2.15,11.5,191.5,433.01,363.62
2016,12,14,15,30,406.0,69.0,1.8,11.0,158.0,381.61,320.14
2016,12,14,15,45,369.0,56.5,1.45,10.5,124.0,324.11,270.17
2016,12,14,16,0,332.0,44.0,1.1,10.0,90.0,272.5,223.34
2016,12,14,16,15,166.0,36.0,1.1,9.5,59.0,158.94,123.6
2016,12,14,16,30,0.0,28.0,1.1,9.0,28.0,30.72,6.86
2016,12,14,16,45,0.0,14.0,1.1,9.0,14.0,11.02,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,9.0,2.0,1.57,0.0
2016,12,15,7,30,0.0,4.0,2.6,9.0,4.0,3.02,0.0
2016,12,15,7,45,0.0,10.0,2.7,9.5,10.0,7.58,0.43
2016,12,15,8,0,0.0,16.0,2.8,10.0,16.0,12.15,4.68
2016,12,15,8,15,0.0,22.5,2.9,10.0,22.5,17.12,9.14
2016,12,15,8,30,0.0,29.0,3.0,10.0,29.0,22.1,13.59
2016,12,15,8,45,0.0,35.5,3.2,10.0,35.5,27.08,18.0
2016,12,15,9,0,0.0,42.0,3.4,10.0,42.0,32.08,22.37
2016,12,15,9,15,0.0,48.0,3.55,10.0,48.0,36.7,26.37
2016,12,15,9,30,0.0,54.0,3.7,10.0,54.0,41.33,30.33
2016,12,15,9,45,0.0,90.5,3.9,10.5,90.5,72.34,56.92
2016,12,15,10,0,0.0,127.0,4.1,11.0,127.0,107.77,86.9
2016,12,15,10,15,0.0,109.5,4.1,11.0,109.5,89.01,70.76
2016,12,15,10,30,0.0,92.0,4.1,11.0,92.0,72.1,56.26
2016,12,15,10,45,0.0,116.5,4.2,11.5,116.5,94.52,75.1
2016,12,15,11,0,0.0,141.0,4.3,12.0,141.0,118.01,94.63
2016,12,15,11,15,0.0,143.5,4.4,12.0,143.5,120.0,96.19
2016,12,15,11,30,0.0,146.0,4.5,12.0,146.0,122.14,97.92
2016,12,15,11,45,0.0,147.0,4.6,12.0,147.0,122.92,98.53
2016,12,15,12,0,0.0,148.0,4.7,12.0,148.0,123.83,99.29
2016,12,15,12,15,0.0,142.5,4.7,12.0,142.5,118.42,94.77
2016,12,15,12,30,0.0,137.0,4.7,12.0,137.0,113.19,90.41
2016,12,15,12,45,0.0,133.5,4.75,12.0,133.5,110.04,87.83
2016,12,15,13,0,0.0,130.0,4.8,12.0,130.0,107.01,85.36
2016,12,15,13,15,0.0,132.5,4.7,12.0,132.5,110.01,87.99
2016,12,15,13,30,0.0,135.0,4.6,12.0,135.0,113.3,90.88
2016,12,15,13,45,0.0,105.0,4.55,12.0,105.0,84.53,66.67
2016,12,15,14,0,0.0,75.0,4.5,12.0,75.0,57.58,43.83
2016,12,15,14,15,1.5,99.5,4.35,11.5,100.0,82.17,65.14
2016,12,15,14,30,3.0,124.0,4.2,11.0,125.0,110.76,89.87
2016,12,15,14,45,1.5,111.5,4.1,11.0,112.0,98.35,79.31
2016,12,15,15,0,0.0,99.0,4.0,11.0,99.0,86.24,68.96
2016,12,15,15,15,0.0,84.0,4.0,11.0,84.0,72.64,57.26
2016,12,15,15,30,0.0,69.0,4.0,11.0,69.0,59.12,45.49
2016,12,15,15,45,0.0,54.0,4.05,11.0,54.0,45.58,33.56
2016,12,15,16,0,0.0,39.0,4.1,11.0,39.0,31.89,21.44
2016,12,15,16,15,0.0,25.5,4.1,11.0,25.5,19.63,10.38
2016,12,15,16,30,0.0,12.0,4.1,11.0,12.0,9.13,0.0
2016,12,15,16,45,0.0,6.0,4.2,11.0,6.0,4.72,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.0,3.4,5.0,3.0,2.36,0.0
2016,12,16,7,30,0.0,6.0,3.5,5.0,6.0,4.54,0.0
2016,12,16,7,45,0.0,14.0,3.65,5.0,14.0,10.64,2.97
2016,12,16,8,0,0.0,22.0,3.8,5.0,22.0,16.75,8.82
2016,12,16,8,15,0.0,31.5,3.95,5.0,31.5,24.04,15.45
2016,12,16,8,30,0.0,41.0,4.1,5.0,41.0,31.34,22.07
2016,12,16,8,45,0.0,50.5,4.3,5.5,50.5,38.66,28.58
2016,12,16,9,0,0.0,60.0,4.5,6.0,60.0,46.18,35.18
2016,12,16,9,15,0.0,68.5,4.6,6.0,68.5,53.26,41.38
2016,12,16,9,30,0.0,77.0,4.7,6.0,77.0,60.41,47.58
2016,12,16,9,45,0.0,85.0,4.85,6.5,85.0,67.16,53.29
2016,12,16,10,0,0.0,93.0,5.0,7.0,93.0,73.99,59.01
2016,12,16,10,15,121.0,145.5,5.0,7.0,199.5,272.39,233.68
2016,12,16,10,30,242.0,198.0,5.0,7.0,306.0,477.62,406.37
2016,12,16,10,45,247.5,204.5,5.05,7.5,319.0,495.65,419.32
2016,12,16,11,0,253.0,211.0,5.1,8.0,332.0,513.17,432.45
2016,12,16,11,15,126.5,180.5,5.1,8.0,241.0,327.21,276.64
2016,12,16,11,30,0.0,150.0,5.1,8.0,150.0,126.2,102.72
2016,12,16,11,45,0.0,151.5,5.15,8.0,151.5,127.46,103.93
2016,12,16,12,0,0.0,153.0,5.2,8.0,153.0,128.88,105.12
2016,12,16,12,15,21.0,180.5,5.25,8.0,191.0,178.9,148.59
2016,12,16,12,30,42.0,208.0,5.3,8.0,229.0,254.43,212.91
2016,12,16,12,45,28.5,192.5,5.35,8.0,207.0,221.68,184.92
2016,12,16,13,0,15.0,177.0,5.4,8.0,185.0,170.36,141.23
2016,12,16,13,15,201.0,175.5,5.35,7.5,267.0,391.5,334.72
2016,12,16,13,30,387.0,174.0,5.3,7.0,349.0,586.23,499.32
2016,12,16,13,45,327.0,172.5,5.3,7.0,314.5,520.16,443.91
2016,12,16,14,0,267.0,171.0,5.3,7.0,280.0,456.32,390.57
2016,12,16,14,15,300.5,153.0,5.2,6.5,267.0,455.32,392.14
2016,12,16,14,30,334.0,135.0,5.1,6.0,254.0,451.3,390.82
2016,12,16,14,45,532.0,99.0,5.05,6.0,265.0,578.63,500.02
2016,12,16,15,0,730.0,63.0,5.0,6.0,276.0,660.2,566.52
2016,12,16,15,15,685.0,58.5,4.8,5.5,235.5,590.08,508.96
2016,12,16,15,30,640.0,54.0,4.6,5.0,195.0,528.37,456.38
2016,12,16,15,45,561.0,48.5,4.4,5.0,152.5,440.85,378.55
2016,12,16,16,0,482.0,43.0,4.2,5.0,110.0,359.45,303.82
2016,12,16,16,15,355.5,32.5,4.1,5.0,72.5,255.5,206.58
2016,12,16,16,30,229.0,22.0,4.0,5.0,35.0,153.04,66.92
2016,12,16,16,45,114.5,11.0,3.9,5.0,17.5,56.61,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,8.5,1.15,0.5,15.0,73.19,0.0
2016,12,17,7,30,330.0,17.0,1.2,1.0,30.0,180.92,0.0
2016,12,17,7,45,462.0,25.5,1.25,1.5,70.0,289.09,225.1
2016,12,17,8,0,594.0,34.0,1.3,2.0,110.0,397.74,331.81
2016,12,17,8,15,664.5,39.5,1.45,2.5,154.5,478.82,405.27
2016,12,17,8,30,735.0,45.0,1.6,3.0,199.0,565.02,479.62
2016,12,17,8,45,778.5,48.5,1.8,3.5,242.0,634.68,536.78
2016,12,17,9,0,822.0,52.0,2.0,4.0,285.0,706.07,592.68
2016,12,17,9,15,850.0,54.5,2.1,4.0,323.5,765.32,637.88
2016,12,17,9,30,878.0,57.0,2.2,4.0,362.0,815.9,675.53
2016,12,17,9,45,898.0,58.5,2.3,4.5,396.0,865.2,710.35
2016,12,17,10,0,918.0,60.0,2.4,5.0,430.0,913.07,743.47
2016,12,17,10,15,930.5,61.5,2.45,5.0,456.5,952.26,770.68
2016,12,17,10,30,943.0,63.0,2.5,5.0,483.0,989.0,796.01
2016,12,17,10,45,951.0,64.0,2.6,5.5,503.0,1017.98,814.85
2016,12,17,11,0,959.0,65.0,2.7,6.0,523.0,1043.88,831.55
2016,12,17,11,15,963.5,65.5,2.75,6.0,535.0,1062.34,844.06
2016,12,17,11,30,968.0,66.0,2.8,6.0,547.0,1077.33,854.36
2016,12,17,11,45,968.5,66.5,2.85,6.5,551.5,1084.68,858.01
2016,12,17,12,0,969.0,67.0,2.9,7.0,556.0,1088.37,859.36
2016,12,17,12,15,967.5,66.5,2.9,7.0,552.0,1084.96,857.02
2016,12,17,12,30,966.0,66.0,2.9,7.0,548.0,1077.89,852.4
2016,12,17,12,45,959.5,66.0,2.9,7.0,536.5,1062.86,842.44
2016,12,17,13,0,953.0,66.0,2.9,7.0,525.0,1044.39,830.29
2016,12,17,13,15,945.0,65.0,2.85,7.0,506.0,1019.76,813.41
2016,12,17,13,30,937.0,64.0,2.8,7.0,487.0,992.02,794.45
2016,12,17,13,45,924.5,62.5,2.8,7.0,460.5,956.46,770.34
2016,12,17,14,0,912.0,61.0,2.8,7.0,434.0,918.38,744.29
2016,12,17,14,15,894.0,59.0,2.65,7.0,401.5,872.55,711.01
2016,12,17,14,30,876.0,57.0,2.5,7.0,369.0,825.06,676.2
2016,12,17,14,45,850.0,54.5,2.4,7.0,331.0,769.13,634.85
2016,12,17,15,0,824.0,52.0,2.3,7.0,293.0,719.81,597.68
2016,12,17,15,15,784.5,48.5,2.0,6.0,251.0,651.39,545.21
2016,12,17,15,30,745.0,45.0,1.7,5.0,209.0,584.31,491.94
2016,12,17,15,45,680.5,40.0,1.4,4.5,165.5,501.52,421.04
2016,12,17,16,0,616.0,35.0,1.1,4.0,122.0,423.25,350.95
2016,12,17,16,15,497.5,27.0,1.1,3.5,81.0,319.05,255.92
2016,12,17,16,30,379.0,19.0,1.1,3.0,40.0,217.68,103.46
2016,12,17,16,45,189.5,9.5,1.15,2.5,20.0,87.18,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,169.5,8.0,1.15,-1.5,14.5,74.36,0.0
2016,12,18,7,30,339.0,16.0,1.3,-1.0,29.0,165.83,0.0
2016,12,18,7,45,471.0,23.5,1.5,-0.5,68.5,291.14,226.99
2016,12,18,8,0,603.0,31.0,1.7,0.0,108.0,399.21,336.12
2016,12,18,8,15,672.5,36.5,1.8,0.5,152.0,479.45,409.9
2016,12,18,8,30,742.0,42.0,1.9,1.0,196.0,565.05,484.57
2016,12,18,8,45,785.0,45.0,2.05,2.0,238.5,633.77,540.4
2016,12,18,9,0,828.0,48.0,2.2,3.0,281.0,697.3,589.33
2016,12,18,9,15,855.5,50.5,2.3,3.5,320.0,755.4,633.05
2016,12,18,9,30,883.0,53.0,2.4,4.0,359.0,813.36,675.43
2016,12,18,9,45,900.5,55.5,2.55,4.5,392.5,862.17,710.37
2016,12,18,10,0,918.0,58.0,2.7,5.0,426.0,909.38,743.61
2016,12,18,10,15,931.0,59.0,2.7,5.0,453.0,948.43,770.46
2016,12,18,10,30,944.0,60.0,2.7,5.0,480.0,985.05,795.36
2016,12,18,10,45,953.0,61.0,2.7,5.5,500.0,1015.14,813.99
2016,12,18,11,0,962.0,62.0,2.7,6.0,520.0,1042.17,830.42
2016,12,18,11,15,967.0,62.5,2.7,6.0,533.0,1061.29,842.81
2016,12,18,11,30,972.0,63.0,2.7,6.0,546.0,1076.93,852.98
2016,12,18,11,45,973.5,63.0,2.7,6.5,550.5,1084.76,856.36
2016,12,18,12,0,975.0,63.0,2.7,7.0,555.0,1088.91,857.45
2016,12,18,12,15,973.5,63.0,2.65,7.0,551.5,1086.31,855.06
2016,12,18,12,30,972.0,63.0,2.6,7.0,548.0,1080.01,850.39
2016,12,18,12,45,967.5,62.5,2.6,7.5,537.0,1066.36,839.95
2016,12,18,13,0,963.0,62.0,2.6,8.0,526.0,1049.2,827.33
2016,12,18,13,15,955.0,61.5,2.55,8.0,507.0,1025.21,811.04
2016,12,18,13,30,947.0,61.0,2.5,8.0,488.0,998.06,792.67
2016,12,18,13,45,934.0,60.0,2.5,8.0,462.0,962.58,768.94
2016,12,18,14,0,921.0,59.0,2.5,8.0,436.0,924.58,743.29
2016,12,18,14,15,903.0,57.0,2.4,7.5,403.5,878.54,711.86
2016,12,18,14,30,885.0,55.0,2.3,7.0,371.0,830.81,678.72
2016,12,18,14,45,857.5,53.0,2.2,7.0,332.5,774.1,636.98
2016,12,18,15,0,830.0,51.0,2.1,7.0,294.0,724.24,599.58
2016,12,18,15,15,790.0,47.5,1.85,6.0,252.0,655.26,547.18
2016,12,18,15,30,750.0,44.0,1.6,5.0,210.0,587.69,493.98
2016,12,18,15,45,685.0,39.0,1.35,4.5,166.0,504.4,423.25
2016,12,18,16,0,620.0,34.0,1.1,4.0,122.0,425.77,353.24
2016,12,18,16,15,501.5,26.5,1.1,3.5,81.5,321.78,258.69
2016,12,18,16,30,383.0,19.0,1.1,3.0,41.0,220.83,111.6
2016,12,18,16,45,191.5,9.5,1.15,2.5,20.5,88.36,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,159.0,7.5,0.55,1.5,14.0,69.48,0.0
2016,12,19,7,30,318.0,15.0,0.5,2.0,28.0,155.01,0.0
2016,12,19,7,45,453.5,23.5,0.5,2.5,67.0,280.74,213.18
2016,12,19,8,0,589.0,32.0,0.5,3.0,106.0,391.15,321.21
2016,12,19,8,15,659.5,37.0,0.55,3.5,149.5,470.96,391.8
2016,12,19,8,30,730.0,42.0,0.6,4.0,193.0,556.0,462.98
2016,12,19,8,45,773.0,45.5,0.7,4.5,235.5,624.82,517.58
2016,12,19,9,0,816.0,49.0,0.8,5.0,278.0,695.47,570.86
2016,12,19,9,15,844.0,51.5,0.85,5.5,316.5,746.71,607.24
2016,12,19,9,30,872.0,54.0,0.9,6.0,355.0,804.68,647.56
2016,12,19,9,45,890.5,56.0,1.0,6.5,388.0,853.32,680.89
2016,12,19,10,0,909.0,58.0,1.1,7.0,421.0,900.46,712.68
2016,12,19,10,15,921.5,59.5,1.1,7.5,448.0,939.59,736.67
2016,12,19,10,30,934.0,61.0,1.1,8.0,475.0,976.29,758.73
2016,12,19,10,45,942.5,61.5,1.15,8.5,495.0,1005.07,776.21
2016,12,19,11,0,951.0,62.0,1.2,9.0,515.0,1030.84,791.73
2016,12,19,11,15,955.5,62.5,1.2,9.5,527.5,1049.41,801.53
2016,12,19,11,30,960.0,63.0,1.2,10.0,540.0,1064.55,809.24
2016,12,19,11,45,961.0,63.5,1.2,10.5,544.5,1072.61,812.47
2016,12,19,12,0,962.0,64.0,1.2,11.0,549.0,1077.03,813.6
2016,12,19,12,15,960.5,64.0,1.1,11.0,545.5,1074.56,809.81
2016,12,19,12,30,959.0,64.0,1.0,11.0,542.0,1068.45,803.87
2016,12,19,12,45,955.5,63.0,0.9,11.0,531.0,1055.35,793.58
2016,12,19,13,0,952.0,62.0,0.8,11.0,520.0,1038.74,781.27
2016,12,19,13,15,943.5,61.0,0.95,11.0,501.0,1013.85,769.49
2016,12,19,13,30,935.0,60.0,1.1,11.0,482.0,985.87,755.34
2016,12,19,13,45,921.5,59.0,1.25,11.0,456.0,950.31,735.57
2016,12,19,14,0,908.0,58.0,1.4,11.0,430.0,912.28,713.5
2016,12,19,14,15,889.5,56.5,1.3,10.5,398.0,866.97,683.33
2016,12,19,14,30,871.0,55.0,1.2,10.0,366.0,820.05,651.6
2016,12,19,14,45,842.5,53.0,1.2,10.0,328.5,763.09,612.14
2016,12,19,15,0,814.0,51.0,1.2,10.0,291.0,713.14,576.81
2016,12,19,15,15,774.0,47.5,1.15,9.0,249.5,644.87,527.77
2016,12,19,15,30,734.0,44.0,1.1,8.0,208.0,578.02,477.71
2016,12,19,15,45,670.0,39.0,1.05,7.5,164.5,496.08,410.63
2016,12,19,16,0,606.0,34.0,1.0,7.0,121.0,418.74,343.81
2016,12,19,16,15,489.5,26.5,1.0,6.5,81.0,316.39,252.12
2016,12,19,16,30,373.0,19.0,1.0,6.0,41.0,217.3,114.58
2016,12,19,16,45,186.5,9.5,1.05,6.0,20.5,86.55,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
